Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97644
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84045
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94614
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9219299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96146
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9639
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,79.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,82.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,103.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,104.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,75.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,76.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96735
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9191
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9119200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9660299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8823799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8598899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97583
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9776299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86856
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9364
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9628899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96973
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,95.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,95.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,117.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,122.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,78.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,79.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9553799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92929
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9514799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90375
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8211299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88464
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94611
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9959100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91315
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94644
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9316399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98077
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,76.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,77.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,111.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,118.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,90.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,90.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88846
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96747
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93225
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9547399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9831200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91312
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,74.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,76.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92963
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83267
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9169
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9835200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96081
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98944
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.62
