Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,78.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,83.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,159.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,161.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,91.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,92.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9798899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97806
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9672799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98624
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9660299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9551700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,54.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,55.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9528200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9751
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93176
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95911
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9686299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9762299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,112.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,115.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,155.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,156.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,92.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,92.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94986
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8739
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8851600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9845299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9107
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9204399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9818100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89502
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92929
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9008799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9673799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98254
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,110.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,111.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,115.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,121.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,88.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,89.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9549200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88666
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9571200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98672
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93881
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97421
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9875799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97388
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99136
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9032600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92935
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98111
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,110.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,111.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,113.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,119.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,132.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,134.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9581
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9712200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9497399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
