Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98508
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96173
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9431799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8861700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9702799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96091
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92148
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9826
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94226
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,75.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,84.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,85.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,158.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,164.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,93.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,94.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96704
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9697600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9419200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98029
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97836
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87936
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,55.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8592799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9433600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97754
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9525399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9199799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97467
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,75.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,75.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,132.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,135.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,106.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,110.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9918799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90533
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95575
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98206
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9732700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8876
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,53.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9139700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85104
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9429299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9813200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98611
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,59.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,97.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,99.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,135.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,140.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,137.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,139.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9864200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96609
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90961
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95547
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98764
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96167
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,79.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,81.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8912899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83236
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8795799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94821
