Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95465
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97198
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,82.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,82.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,165.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,172.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,107.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,107.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97336
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9953299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8991100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,54.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,54.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9694200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98703
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88833
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,76.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8779600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9406700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8862
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97949
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9093899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9439700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,95.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,95.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,182.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,190.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,73.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98846
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88034
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91861
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8810100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98569
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9363100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,72.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91675
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96201
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9795799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9409799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.927
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97006
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,78.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,79.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,140.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,142.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,108.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,111.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99213
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97104
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9558399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95145
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9451299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94791
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9782700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94058
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97049
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9433299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9374399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9157700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,99.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,100.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,117.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,122.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,101.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,102.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9545600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9757399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9675
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
