Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93973
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93127
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9030100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99313
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8452700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9569700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8882399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92456
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98111
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,92.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,94.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,114.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,116.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,122.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,123.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8882700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91958
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98801
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96857
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9146700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91604
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85919
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8844299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9368
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9705799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9842799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,51.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,69.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,69.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,119.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,120.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,138.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,143.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89691
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94009
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9613
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9388700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98025
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88107
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,54.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,56.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9043
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8477100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96216
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9219299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.892
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99405
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,66.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,103.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,105.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,120.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,120.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94968
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97995
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96329
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98096
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96573
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87329
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8088
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8810399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9798899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
