Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68591
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9454600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99197
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,72.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,67.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,68.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,115.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,116.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,135.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,136.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9308200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9427200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9284399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9951200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9404600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86398
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,64.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,64.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8704799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76986
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96805
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91958
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9451
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98285
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,101.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,101.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,100.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,101.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,96.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,96.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9561200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9768700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9679
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9673799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8698100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92535
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8114600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90723
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9724700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86529
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96847
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99066
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,108.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,108.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,132.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,133.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95816
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92538
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87549
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9922200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82431
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93329
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9625799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9605100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9822700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81021
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9516
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9591700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,97.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,98.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,95.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,99.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,84.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,84.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
