Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91815
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97882
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9248299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98975
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96844
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98669
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,60.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96652
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7098
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9585
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9353
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92374
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,90.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,91.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,122.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,122.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,100.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,100.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92081
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9890100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94491
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9464100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84259
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94205
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85855
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6974100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94168
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6401899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81445
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98721
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,53.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,80.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,80.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,100.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,100.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94357
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95224
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95831
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9657899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85605
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85525
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7937
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9209
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9565100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.909
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8156399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9766799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,58.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,75.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,75.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,78.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,90.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9563
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93573
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94415
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93219
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9761700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8962399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86105
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6777
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9318200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
