Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76025
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9568200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96478
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,51.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,108.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,108.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,76.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,81.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94266
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9391200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9821799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90164
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9331
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84225
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86746
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75369
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93863
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72036
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82144
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9142100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,52.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,53.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,73.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,73.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96411
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98367
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97598
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9265399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9472
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90381
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82705
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7731600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93573
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7304
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8892200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9335
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,57.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,58.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,86.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,87.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,73.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,73.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77536
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9798899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9752799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9422299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88528
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8746299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9129
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73837
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9403100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75552
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8851899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9153399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,78.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,79.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,68.75
