Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8947700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93365
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80694
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94125
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93475
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8430799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85901
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7973600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9318200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76275
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95032
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9149200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (Min),A,52.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (Max),A,54.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (Min),A,88.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (Max),A,88.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (Min),A,61.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (Max),A,61.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9234
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93747
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86459
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89612
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9590799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8598600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81494
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73758
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9164399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5126
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9012700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9100299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (Min),A,47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (Max),A,59.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (Min),A,77.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (Max),A,78.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (Min),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (Max),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T05:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93719
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9462
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86435
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9384100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79733
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8064899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6802
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96814
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8966700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8799100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9751299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,48.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,63.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,78.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,78.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81207
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96255
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85183
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93881
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7958
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7945800000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
