Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,62.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,62.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,62.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,66.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73495
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93832
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80505
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9273399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8594299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93524
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9358799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72583
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9087200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73397
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8576299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84414
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,62.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,62.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,64.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83557
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94568
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80291
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88656
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78973
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9374399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8548
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66357
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9867600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81662
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87341
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9015799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,74.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86554
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9566899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8693799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96136
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8990799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94134
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8425
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62921
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8815
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7601899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8067300000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9239200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,64.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,64.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91937
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9380200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8238200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89676
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8723700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9219299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.88
