Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88855
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65887
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91995
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81912
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87634
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8760399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,66.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,66.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,59.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,59.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91125
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93591
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90359
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91241
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9245
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9318200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88141
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7800600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9265399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79376
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81021
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8855
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,46.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,71.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,71.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,62.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,62.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88986
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9531200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88913
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94034
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9082899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87744
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89294
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79892
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8526
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83926
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8522
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9341700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,45.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9284399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9415600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89145
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96075
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9292299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9041100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86587
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68515
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8411799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77469
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85214
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9525100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
