Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,47.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,71.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84906
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94955
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9524799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9733
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7753899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95019
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79394
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76141
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86526
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8328200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80035
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91571
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,64.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,64.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,71.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,71.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8749100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93774
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94916
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96329
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8534200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9357
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77346
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74636
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93085
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8139
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8394799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9106700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,65.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,72.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,72.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89697
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95285
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92224
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9364299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91809
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95734
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8549200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7225600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92581
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80447
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8709100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91901
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,67.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,67.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,71.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,71.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86419
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9223299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90533
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90661
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88638
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9758
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
