Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82815
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88959
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9125
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73846
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84198
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9105200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,44.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,67.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,67.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,81.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,81.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90246
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97201
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90399
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95245
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86285
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9332
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79898
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88754
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9169
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8175899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8484200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9552299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,52.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,68.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,71.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9482700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96814
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8925200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96765
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81677
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87674
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7900699999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70608
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93655
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8625799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8653799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92401
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,54.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,67.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,67.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,63.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9671299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93515
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8902899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9187
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82867
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9198
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8507399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67993
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8944700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81653
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80206
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93063
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
