Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,53.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,65.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (Max),A,66.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (Min),A,69.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (Max),A,70.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8353200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9353
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88025
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9326200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86865
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9045700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8449700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7847
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94491
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8717600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81888
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93268
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (Min),A,51.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (Max),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (Min),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (Max),A,71.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (Min),A,64.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (Max),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8785700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8603200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90448
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9342
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8338899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9694200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8566299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71359
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93176
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8462200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83267
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9008200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (Min),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (Max),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (Min),A,67.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (Max),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (Min),A,85.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (Max),A,85.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8967
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9435100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9028
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93899
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85309
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7961699999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91919
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86535
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9259
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88785
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84311
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94253
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,54.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,69.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,61.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84262
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9466200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91189
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.5
