Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9345700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86435
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8931600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9205899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7919
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96124
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79477
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8667600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91601
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,54.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,70.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,71.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,67.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,67.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86062
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96054
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90784
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9584600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89746
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91315
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83709
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80899
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92624
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8843700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82037
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9156200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,52.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,73.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,73.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,68.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,68.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90979
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9359999999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8627299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9785799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89194
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9290799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88382
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7525
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95947
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85574
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8252200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92264
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,54.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,55.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,70.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,70.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,70.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,70.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.18
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91214
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9488200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8731399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9696
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89218
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95178
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8661200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78308
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93768
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9165
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8345600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9246200000000001
