Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,58.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,70.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,71.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,81.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,82.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8670899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95129
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87997
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99716
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88595
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92224
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,65.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92309
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73892
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91635
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93371
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87402
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93506
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,102.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,103.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,79.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,79.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,71.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,77.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93191
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9414399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9718899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89541
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85916
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9398200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7368399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9481799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93274
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8447899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9462299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,66.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,72.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,72.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,67.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (Max),A,67.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82965
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94601
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9234600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9439700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8753
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8564700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9015200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86706
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90838
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9591700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88159
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93066
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (Min),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (Max),A,61.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (Min),A,76.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (Max),A,76.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (Min),A,65.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (Max),A,65.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70806
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9368
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9330700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
