Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9600200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9137299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88345
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88525
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7915300000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93866
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85657
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91958
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91955
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,55.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,56.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,98.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,100.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,68.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,68.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.94
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81784
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95599
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92856
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.5
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.5
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.12
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.38
,,2023-06-10T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.25
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.25
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97195
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8582700000000001
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90799
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.75
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.88
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.75
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.88
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.12
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.62
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.5
,,2023-06-10T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.12
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.19
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8714299999999999
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78842
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94452
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
,,2023-06-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.62
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.81
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91504
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91717
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81695
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.62
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.75
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.62
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.25
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.25
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.25
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.88
,,2023-06-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.88
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-10T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (Min),A,78.38
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (Max),A,78.5
,,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (Min),A,83.0
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (Max),A,83.25
,,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (Min),A,74.88
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (Max),A,76.75
,,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.38
,,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.94
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8670899999999999
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9202299999999999
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94855
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.38
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.5
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.38
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.5
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.5
,,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.69
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9635299999999999
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85016
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8934
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.0
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.12
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.0
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.0
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.5
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.62
,,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.94
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8701200000000001
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6817300000000001
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92581
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
,,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88635
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8644700000000001
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80389
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.12
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.25
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.12
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.12
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.38
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.25
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
,,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-10T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (Min),A,83.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (Max),A,83.25
,,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (Min),A,74.75
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (Max),A,75.12
,,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (Min),A,75.38
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (Max),A,75.62
,,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
,,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8645
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91769
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8576299999999999
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.38
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.5
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.0
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.12
,,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.12
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9686299999999999
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94415
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91196
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.5
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.62
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.0
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.12
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.12
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.88
,,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.88
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.75
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.75
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79138
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68853
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89276
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
,,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8990799999999999
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8931899999999999
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9212600000000001
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.38
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.38
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.38
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.62
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.75
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.62
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.88
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.88
,,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.88
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-10T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (Min),A,79.75
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (Max),A,80.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (Min),A,92.5
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (Max),A,92.5
,,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (Min),A,74.88
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (Max),A,75.0
,,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
,,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9175700000000001
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98431
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85934
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.38
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.5
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.25
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.38
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.38
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
,,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.88
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9645100000000001
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9317
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87576
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.88
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.0
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.88
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.88
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.12
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.62
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.75
,,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.62
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.37
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.5
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81253
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77813
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91775
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87976
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8752700000000001
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9012700000000001
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.12
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.25
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.25
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.25
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.5
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.5
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.62
,,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
