Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (Min),A,79.25
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (Max),A,79.38
,,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (Min),A,93.88
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (Max),A,94.12
,,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (Min),A,70.12
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (Max),A,70.38
,,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
,,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.38
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9534299999999999
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98575
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83557
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.38
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.88
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.88
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.88
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.62
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.75
,,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.62
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.94
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9556899999999999
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90304
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9262100000000001
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.5
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.62
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.75
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.75
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.75
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.0
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.0
,,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.69
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.69
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84067
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76962
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90625
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88144
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84601
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92801
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.25
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.25
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.25
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.0
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.12
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.12
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
,,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.25
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-10T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (Min),A,86.0
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (Max),A,86.25
,,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (Min),A,99.12
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (Max),A,99.25
,,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (Min),A,81.5
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (Max),A,81.62
,,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
,,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.12
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.06
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8502799999999999
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9412799999999999
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85498
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.12
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.0
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.25
,,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.12
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.69
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9616399999999999
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87118
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91864
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.5
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.5
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.75
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.88
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.88
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.38
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.62
,,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.5
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8491799999999999
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97995
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93286
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.0
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.25
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
,,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87689
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83221
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91156
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.62
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.88
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.75
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.62
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.88
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.88
,,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.88
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-10T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (Min),A,83.38
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (Max),A,83.5
,,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (Min),A,104.12
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (Max),A,104.5
,,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (Min),A,77.75
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (Max),A,81.5
,,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
,,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.44
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82416
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95645
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89465
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.38
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.38
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.0
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.0
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.12
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.12
,,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.12
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9659700000000001
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9259
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9277
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.12
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.25
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.25
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.5
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.62
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.25
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.38
,,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.38
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84564
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89895
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98108
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.5
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
,,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91296
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8829299999999999
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90735
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.5
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.62
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.5
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.25
,,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.12
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-10T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (Min),A,91.38
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (Max),A,91.5
,,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (Min),A,94.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (Max),A,94.25
,,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (Min),A,87.5
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (Max),A,87.75
,,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
,,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.19
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8640700000000001
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95645
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97101
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.62
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.88
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.62
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.12
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.38
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.25
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.0
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.12
,,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9761
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86731
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9368
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.12
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.25
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.12
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.38
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.5
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.12
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.12
,,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.12
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.19
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81289
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91028
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8739299999999999
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
,,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.19
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93515
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87735
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9162899999999999
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.25
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.5
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.25
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.5
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.62
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.62
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
,,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-10T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (Min),A,101.12
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (Max),A,101.38
,,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (Min),A,86.88
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (Max),A,87.38
,,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (Min),A,90.62
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (Max),A,90.75
,,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
,,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90185
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94873
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94058
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.38
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.62
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.0
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.12
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.12
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.38
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.62
,,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.62
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96967
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91894
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9334100000000001
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.12
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.38
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.25
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.5
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.5
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.25
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.62
,,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.37
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80783
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8931899999999999
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9108299999999999
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
,,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9357
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85577
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9525399999999999
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.5
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.62
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.62
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.5
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.38
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.62
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.75
,,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.62
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
