Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-10T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (Min),A,103.5
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (Max),A,103.62
,,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (Min),A,88.75
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (Max),A,89.12
,,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (Min),A,96.25
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (Max),A,96.5
,,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
,,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93027
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9680200000000001
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94788
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.25
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.12
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.25
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.12
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.5
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.62
,,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.62
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9818100000000001
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9144899999999999
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94815
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.12
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.38
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.25
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.5
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.62
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.75
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.88
,,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.88
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.38
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.25
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80676
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8691399999999999
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8488700000000001
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
,,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88818
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9063399999999999
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9556899999999999
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.12
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.38
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.25
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.88
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.0
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.88
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.12
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.5
,,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.12
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-10T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (Min),A,99.75
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (Max),A,99.88
,,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (Min),A,94.38
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (Max),A,94.62
,,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (Min),A,103.0
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (Max),A,105.12
,,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
,,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96231
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96124
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91507
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.5
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.62
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.62
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.5
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.75
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.62
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.5
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.75
,,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.62
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9701200000000001
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91659
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90945
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.25
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.25
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.25
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.75
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.0
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.88
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.38
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.5
,,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91507
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9215700000000001
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9176
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
,,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89618
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8931600000000001
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94125
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.12
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.62
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.75
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.25
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.0
,,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-10T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (Min),A,102.75
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (Max),A,103.25
,,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (Min),A,93.88
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (Max),A,94.25
,,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (Min),A,90.38
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (Max),A,90.5
,,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
,,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.94
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89099
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93753
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9204100000000001
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.25
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.25
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.5
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.5
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.5
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.62
,,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.62
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9829399999999999
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8664200000000001
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97067
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.12
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.12
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.12
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.88
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.88
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.88
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.25
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.38
,,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.38
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.56
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8537899999999999
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8316
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9338700000000001
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
,,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89374
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8932200000000001
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95163
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.38
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.38
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.38
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.25
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.5
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.38
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.25
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.38
,,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.38
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.3
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-10T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (Min),A,105.75
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (Max),A,105.75
,,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (Min),A,91.0
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (Max),A,91.62
,,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (Min),A,112.0
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (Max),A,112.12
,,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
,,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93948
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9652700000000001
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9169299999999999
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.12
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.25
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.25
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.5
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.75
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.62
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.38
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.62
,,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.69
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98254
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87564
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9164399999999999
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.62
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.62
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.62
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.38
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.38
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.38
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.5
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.5
,,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87085
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9530299999999999
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91055
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.5
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
,,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9245
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91333
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9630700000000001
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.5
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.88
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.75
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.12
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.38
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.5
,,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.38
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.66
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-10T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (Min),A,115.75
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (Max),A,116.12
,,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (Min),A,106.0
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (Max),A,106.12
,,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (Min),A,95.38
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (Max),A,95.5
,,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
,,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9631
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95926
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9128700000000001
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.5
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.5
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.25
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.38
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.25
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.25
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.38
,,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.38
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9637399999999999
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90341
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97403
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.88
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.0
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.88
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.12
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.12
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.12
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.62
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.75
,,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.75
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8643200000000001
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92953
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9448200000000001
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.62
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
,,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94983
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91971
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94025
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.5
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.62
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.62
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.62
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.88
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.75
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.38
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.38
,,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.38
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-10T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
