Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (Min),A,110.38
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (Max),A,110.62
,,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (Min),A,103.62
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (Max),A,104.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (Min),A,108.88
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (Max),A,109.0
,,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
,,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.62
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9335899999999999
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9874
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87985
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.5
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.62
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.62
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.62
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.75
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.75
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.5
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.62
,,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.62
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96686
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94281
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9639
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.38
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.62
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.75
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.0
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.88
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.62
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.88
,,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.75
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89718
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95673
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90912
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.25
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.38
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
,,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9122299999999999
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9433
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92969
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.12
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.12
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.62
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.0
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.62
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.5
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.12
,,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-10T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (Min),A,105.88
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (Max),A,106.25
,,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (Min),A,133.12
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (Max),A,136.5
,,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (Min),A,107.0
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (Max),A,107.5
,,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
,,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93509
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99274
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88275
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.62
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.62
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.62
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.75
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.0
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.88
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.5
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.5
,,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9711299999999999
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9492799999999999
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9616100000000001
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.62
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.88
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.75
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,51.62
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,51.75
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.75
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.0
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.25
,,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.12
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.815
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88879
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92184
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
,,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89984
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91894
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91543
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.12
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.25
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.25
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.75
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.0
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.88
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.25
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.62
,,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-10T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (Min),A,99.62
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (Max),A,99.88
,,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (Min),A,140.88
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (Max),A,141.12
,,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (Min),A,111.25
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (Max),A,111.5
,,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
,,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97201
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9848899999999999
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85925
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.0
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.12
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.0
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.12
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.12
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.25
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.38
,,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.38
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9751299999999999
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9881
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95914
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.0
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.0
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.12
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,95.0
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,95.12
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.0
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.75
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.75
,,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.75
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.62
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84985
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8725299999999999
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9403100000000001
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
,,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9248
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96786
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93655
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.88
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.0
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.88
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,65.75
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.38
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.12
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.62
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.75
,,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.62
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-10T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (Min),A,109.62
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (Max),A,109.75
,,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (Min),A,208.0
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (Max),A,208.5
,,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.25
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (Min),A,111.75
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (Max),A,111.88
,,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
,,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8937700000000001
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98465
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8938299999999999
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.5
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.62
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.38
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.38
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.38
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.75
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.75
,,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.75
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97409
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9109200000000001
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9718
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.12
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.25
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.25
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.0
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.25
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.12
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.5
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.62
,,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.62
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.69
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87985
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84729
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9254399999999999
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
,,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91354
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96649
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96951
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.88
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.25
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,65.75
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.88
,,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.75
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,,2023-06-10T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (Min),A,101.0
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (Max),A,101.5
,,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (Min),A,148.62
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (Max),A,149.12
,,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (Min),A,131.0
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (Max),A,131.12
,,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
,,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9475100000000001
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9784799999999999
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9689
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.25
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.38
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.25
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.88
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.0
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.88
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.0
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.12
,,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96909
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9656399999999999
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93173
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.75
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.0
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.88
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,56.0
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,56.0
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.88
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.0
,,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.38
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88333
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8894299999999999
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686600000000001
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
,,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9256
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9515399999999999
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707899999999999
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.62
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.75
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.75
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.75
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.88
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.88
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.0
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.5
,,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.25
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-10T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (Min),A,101.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (Max),A,101.38
,,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (Min),A,145.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (Max),A,145.12
