Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (Min),A,119.62
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (Max),A,121.25
,,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
,,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93771
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98816
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9276399999999999
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.38
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.38
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.62
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.75
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.75
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.25
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.25
,,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.25
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9673799999999999
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9116799999999999
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8919100000000001
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.5
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.75
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.0
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.12
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.12
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.75
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.88
,,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.88
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8970899999999999
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91681
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93829
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.12
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
,,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9213600000000001
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98013
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91366
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.25
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.38
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.38
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,69.5
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.5
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.75
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.88
,,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.88
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-10T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (Min),A,99.12
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (Max),A,99.12
,,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (Min),A,151.12
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (Max),A,151.38
,,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (Min),A,91.62
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (Max),A,91.88
,,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
,,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98688
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99365
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9076799999999999
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.62
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.75
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.75
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.88
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.88
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.88
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.25
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.25
,,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.25
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95206
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91281
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91775
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.75
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.0
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.88
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.25
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.25
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.25
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.25
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.5
,,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.38
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8590399999999999
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8970899999999999
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9864200000000001
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.0
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.38
,,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.25
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9004200000000001
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95721
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94437
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.75
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.88
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.75
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.12
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.38
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.25
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.62
,,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.62
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-10T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (Min),A,105.88
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (Max),A,106.0
,,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (Min),A,145.38
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (Max),A,145.62
,,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (Min),A,105.5
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (Max),A,106.0
,,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
,,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95389
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9803200000000001
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8834799999999999
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.0
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.12
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.25
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.25
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.25
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.62
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.62
,,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.62
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95831
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92361
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9611799999999999
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.62
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.88
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.75
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.25
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.25
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.25
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.12
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.38
,,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.25
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.25
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9439700000000001
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84955
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97729
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.12
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
,,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8940100000000001
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9799200000000001
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97836
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.38
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.75
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.62
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,72.12
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,72.25
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.12
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.12
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.5
,,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.25
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2023-06-10T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (Min),A,93.25
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (Max),A,93.5
,,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (Min),A,147.25
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (Max),A,147.62
,,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.38
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (Min),A,140.5
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (Max),A,140.75
,,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
,,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94647
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97778
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85708
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.62
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.75
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.62
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.5
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.62
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.38
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.5
,,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9877299999999999
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96878
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93799
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.12
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.25
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.25
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,55.62
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,55.62
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.62
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.12
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.5
,,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.88
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9425
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96616
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9773299999999999
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.38
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.75
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.62
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
,,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8968799999999999
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9729899999999999
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96609
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.62
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.88
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.75
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,76.5
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,76.62
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.62
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.5
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.75
,,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.62
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-10T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (Min),A,113.88
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (Max),A,114.25
,,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (Min),A,181.0
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (Max),A,181.12
,,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (Min),A,119.62
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (Max),A,121.12
,,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
,,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89984
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97626
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8930600000000001
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.62
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.12
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.12
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.25
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.5
,,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.38
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98892
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9104899999999999
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93075
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.12
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.5
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.25
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.38
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.62
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.75
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.0
,,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.88
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98898
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96655
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9920700000000001
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.12
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.62
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.12
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
,,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.38
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91974
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95978
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9653
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.88
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.12
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.5
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.25
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.0
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.25
,,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.12
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2023-06-10T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (Min),A,124.25
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (Max),A,124.5
,,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (Min),A,142.0
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (Max),A,142.12
,,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (Min),A,129.62
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (Max),A,129.75
,,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
,,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,0.0
