Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.0
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8267200000000001
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9696
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91522
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.5
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.38
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.38
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.5
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.38
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.5
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.62
,,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.62
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98834
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95425
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92132
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.0
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.12
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.5
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.62
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.25
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.62
,,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.38
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.88
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95236
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86859
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9901700000000001
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.12
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.38
,,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.25
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95676
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9689
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97635
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.75
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.0
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.75
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.38
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.5
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.38
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.75
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.5
,,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.12
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2023-06-10T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (Min),A,124.5
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (Max),A,124.88
,,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (Min),A,140.0
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (Max),A,140.38
,,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (Min),A,139.25
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (Max),A,139.62
,,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.38
,,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8618100000000001
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9747600000000001
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92911
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.75
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.88
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.88
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.38
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.5
,,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.38
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9888299999999999
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90576
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94076
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.12
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.25
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.25
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.12
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.25
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.12
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.88
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.12
,,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.12
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95593
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9472299999999999
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90338
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.5
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.12
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
,,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95688
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95331
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95721
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.12
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.38
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.25
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.12
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.38
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.25
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.62
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.88
,,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.88
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-10T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (Min),A,130.75
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (Max),A,131.0
,,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.88
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (Min),A,122.25
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (Max),A,122.5
,,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.38
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (Min),A,109.12
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (Max),A,109.62
,,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
,,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9462299999999999
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97211
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9377700000000001
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.5
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.62
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.75
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.75
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.75
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.12
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.12
,,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.12
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9853799999999999
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9307200000000001
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90469
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.25
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.38
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.38
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.88
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.0
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.5
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.75
,,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.62
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91312
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93155
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9696
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.62
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.62
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.25
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.38
,,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.38
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9404600000000001
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9462
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94934
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.88
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.88
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.38
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.5
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.38
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.0
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.12
,,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.12
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-10T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (Min),A,118.5
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (Max),A,118.62
,,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (Min),A,128.38
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (Max),A,128.5
,,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (Min),A,102.75
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (Max),A,102.88
,,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
,,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88754
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97464
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93194
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.88
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.88
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.62
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.0
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.75
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.38
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.5
,,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97534
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97067
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88769
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.0
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.88
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.25
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.25
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.5
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.38
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.0
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.25
,,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.12
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9486100000000001
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91586
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98001
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.88
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
,,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90085
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9676799999999999
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9726600000000001
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.62
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.75
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.75
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.12
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.5
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.38
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.5
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.75
,,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.62
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-10T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (Min),A,96.62
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (Max),A,97.5
,,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (Min),A,144.0
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (Max),A,144.5
,,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (Min),A,107.25
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (Max),A,107.5
,,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.38
,,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9829100000000001
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97708
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8974
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.75
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.75
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.75
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.62
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.75
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.62
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.38
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.38
,,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.38
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9839200000000001
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9274899999999999
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8925200000000001
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.25
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.5
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.38
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.0
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.5
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.25
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.12
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.5
,,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.38
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97778
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89535
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9490700000000001
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.25
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.38
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.38
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.25
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
,,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94305
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92914
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9667
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.0
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.12
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.12
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.88
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.88
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.88
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.5
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.62
,,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-10T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (Min),A,150.12
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (Max),A,150.25
,,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (Min),A,111.88
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (Max),A,112.0
,,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (Min),A,93.12
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (Max),A,93.25
,,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
,,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
