Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92911
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96704
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9443
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.75
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.88
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.88
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.75
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.88
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.75
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.25
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.25
,,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.25
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.88
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.56
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9946
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9032
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83639
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,73.75
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,73.88
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.88
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.75
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.88
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.75
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.62
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.75
,,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.62
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.25
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95114
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84955
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9400299999999999
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.88
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
,,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95767
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98282
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96924
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.12
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.38
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.25
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,71.25
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.25
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.25
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.88
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.0
,,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-10T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (Min),A,165.88
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (Max),A,166.25
,,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (Min),A,143.0
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (Max),A,143.12
,,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (Min),A,97.12
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (Max),A,97.5
,,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
,,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9792799999999999
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95563
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96262
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.62
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.62
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.62
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.75
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.88
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.75
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.5
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.5
,,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99167
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88931
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9465600000000001
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,62.0
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,62.0
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.75
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.75
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.75
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.5
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.88
,,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.62
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.56
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94376
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8810100000000001
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8753
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
,,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98209
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96445
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9890700000000001
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,83.75
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.0
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.88
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.62
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.5
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.12
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.12
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.25
,,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.12
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2023-06-10T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (Min),A,187.62
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (Max),A,187.75
,,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.75
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (Min),A,118.25
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (Max),A,119.25
,,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (Min),A,143.25
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (Max),A,143.5
,,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
,,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9638399999999999
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9623700000000001
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95947
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.25
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.25
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.25
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.12
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.25
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.12
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.62
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.75
,,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.62
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97864
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95334
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96686
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.62
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.88
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.75
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.0
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,57.75
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.38
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,68.0
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,68.12
,,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.38
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97021
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8876
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9177799999999999
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.12
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.12
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
,,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96777
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98865
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97598
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.38
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.5
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,95.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,95.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.88
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.0
,,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.88
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2023-06-10T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (Min),A,133.5
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (Max),A,133.62
,,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.62
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (Min),A,174.5
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (Max),A,187.75
,,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (Min),A,144.75
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (Max),A,144.88
,,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
,,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9250799999999999
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98065
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96155
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.25
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.75
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.88
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.88
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.62
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.62
,,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.62
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95975
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9893799999999999
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90466
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.0
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.25
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.25
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.25
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,83.62
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,83.88
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.75
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.25
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.62
,,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.94
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98529
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8320299999999999
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9528200000000001
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.5
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.62
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.62
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
,,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97977
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98419
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98672
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,76.62
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,86.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.62
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,76.25
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,76.38
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.25
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.0
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.12
,,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.12
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2023-06-10T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (Min),A,140.5
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (Max),A,150.12
,,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (Min),A,194.12
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (Max),A,194.25
,,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.25
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (Min),A,125.38
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (Max),A,125.75
,,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
,,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8858299999999999
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94995
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9158
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.5
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.0
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.12
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.38
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.5
,,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99011
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96335
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94339
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,63.38
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,65.75
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.88
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.62
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.88
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.75
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.38
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.5
,,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.38
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98511
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9063399999999999
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9418
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.38
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.38
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
,,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9613
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9751299999999999
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.38
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.5
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,84.75
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,85.12
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.62
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.0
,,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.38
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-10T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (Min),A,159.62
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (Max),A,161.62
,,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.62
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (Min),A,159.25
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (Max),A,159.62
,,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (Min),A,120.12
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (Max),A,122.12
,,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
,,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9729899999999999
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94925
