Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98221
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.5
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.62
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.62
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.0
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.12
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.88
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.0
,,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.88
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9862700000000001
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96365
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96893
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,53.5
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.62
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.5
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,53.38
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,53.62
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,65.25
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,68.12
,,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.88
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97916
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91241
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9810200000000001
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.12
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.5
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.62
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.5
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.62
,,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.62
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96954
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9921
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9667
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.25
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,97.75
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,98.0
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.88
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.5
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.75
,,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.88
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,,2023-06-10T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (Min),A,162.5
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (Max),A,165.62
,,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (Min),A,177.88
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (Max),A,178.12
,,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (Min),A,169.25
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (Max),A,174.25
,,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
,,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9047200000000001
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9451299999999999
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9361
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.88
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.5
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.5
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.88
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.0
,,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.88
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98395
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9831200000000001
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95709
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.75
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.25
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,73.38
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,73.5
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.38
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.12
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.25
,,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.12
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.69
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94595
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8887299999999999
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95373
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
,,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9502299999999999
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97391
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95785
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.75
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.5
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.12
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,63.0
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.38
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.25
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.38
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.88
,,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.75
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-10T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (Min),A,114.38
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (Max),A,115.12
,,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (Min),A,161.0
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (Max),A,161.12
,,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (Min),A,119.62
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (Max),A,120.25
,,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
,,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9865700000000001
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98688
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9809899999999999
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.88
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.88
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.88
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.38
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.38
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.38
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.38
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.38
,,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.38
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99487
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92279
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9416200000000001
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,63.5
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,63.75
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.62
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.5
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.88
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.75
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.75
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.88
,,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.88
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97946
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9069799999999999
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9906299999999999
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.25
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.12
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.25
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.5
,,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.38
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9501
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99255
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95096
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.25
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.38
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.38
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,112.5
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,112.5
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.5
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.0
,,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.33
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2023-06-10T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (Min),A,165.12
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (Max),A,165.5
,,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (Min),A,184.75
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (Max),A,184.75
,,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (Min),A,141.75
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (Max),A,141.88
,,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
,,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99136
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98556
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9864799999999999
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.62
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.75
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.75
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.88
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.0
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.38
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.5
,,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.38
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99203
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9629200000000001
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96478
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,52.12
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,52.25
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.25
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.0
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.12
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.88
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.38
,,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.25
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9104
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9821799999999999
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9331
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.12
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.38
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.25
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
,,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96957
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98972
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9811700000000001
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.38
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.62
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,100.75
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,101.0
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.88
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.12
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.88
,,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.75
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2023-06-10T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (Min),A,159.88
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (Max),A,160.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (Min),A,189.75
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (Max),A,190.0
,,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (Min),A,143.38
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (Max),A,150.25
,,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
,,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9527899999999999
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99072
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98331
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.88
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.25
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.12
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.25
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.25
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.25
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.38
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.5
,,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99597
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9160799999999999
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9729
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,70.75
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,70.88
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.75
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.62
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.88
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.62
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,61.75
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.88
,,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.75
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9496100000000001
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9834
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9350299999999999
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.88
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.12
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
,,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96988
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98749
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9708200000000001
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,71.5
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,71.5
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,81.25
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,86.5
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.38
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.25
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.88
,,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,,2023-06-10T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (Min),A,180.38
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (Max),A,180.62
,,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (Min),A,188.75
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (Max),A,195.25
,,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.88
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (Min),A,133.0
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (Max),A,133.88
,,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
,,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.75
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97372
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9968600000000001
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9958799999999999
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
