Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.25
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.38
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.38
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.75
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.75
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.75
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.25
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.25
,,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.25
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9734799999999999
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96194
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9090299999999999
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.38
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.5
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.12
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.12
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.12
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.0
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.12
,,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92007
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9371
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95386
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.5
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.62
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
,,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9663700000000001
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99036
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97211
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.38
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.62
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,115.38
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,115.5
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.38
,,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.25
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2023-06-10T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (Min),A,130.75
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (Max),A,135.75
,,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (Min),A,229.5
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (Max),A,229.75
,,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.62
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (Min),A,127.75
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (Max),A,128.0
,,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
,,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98395
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94873
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9928600000000001
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.0
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.0
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.12
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.25
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.25
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.38
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.38
,,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.38
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98849
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9188200000000001
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9822700000000001
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.62
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.75
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.62
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.25
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.38
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.25
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,78.12
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,86.25
,,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9864799999999999
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9706100000000001
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930100000000001
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,36.5
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,36.75
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.62
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.12
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,46.0
,,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.88
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9796100000000001
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98511
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9880700000000001
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,75.5
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.75
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.75
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,86.88
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,87.38
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.12
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.62
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.75
,,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.62
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
,,2023-06-10T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (Min),A,179.75
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (Max),A,180.75
,,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (Min),A,158.75
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (Max),A,159.25
,,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (Min),A,209.12
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (Max),A,217.12
,,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
,,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9244100000000001
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9508700000000001
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95401
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.25
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.5
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.38
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.0
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.0
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.38
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.38
,,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.38
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9582200000000001
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9137299999999999
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8997799999999999
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.25
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.25
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.25
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.62
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.88
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.75
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.0
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.12
,,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.12
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8956
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95483
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848600000000001
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.88
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.0
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
,,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94394
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9839200000000001
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9898100000000001
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.25
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.25
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.25
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,77.88
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,78.38
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.12
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.88
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.38
,,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.12
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-10T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (Min),A,100.0
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (Max),A,100.12
,,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (Min),A,144.12
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (Max),A,144.12
,,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.12
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (Min),A,113.38
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (Max),A,113.5
,,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
,,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90533
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94424
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9226700000000001
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.75
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.88
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.75
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.25
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.38
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.25
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.25
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.75
,,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.38
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9869700000000001
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93484
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93921
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.5
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.5
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.38
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.38
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.38
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.12
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.5
,,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.38
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95142
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8986200000000001
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98975
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.12
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.0
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.38
,,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.25
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97024
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98654
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9892299999999999
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.75
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.75
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.75
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,79.25
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,91.12
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.75
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.75
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.0
,,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.88
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2023-06-10T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (Min),A,137.38
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (Max),A,137.62
,,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (Min),A,141.88
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (Max),A,153.5
,,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (Min),A,123.0
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (Max),A,126.88
,,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
,,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9414399999999999
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9444899999999999
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96841
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.75
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.88
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.75
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.0
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.12
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.62
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.88
,,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.75
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.0
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94784
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95734
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8522299999999999
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.25
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.62
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.5
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.62
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.62
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.38
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.25
,,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.62
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.19
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98441
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86926
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9648700000000001
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.12
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.38
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.38
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
,,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96521
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99335
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95505
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.12
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.38
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.12
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,100.88
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,101.25
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.12
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.5
,,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-10T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (Min),A,123.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (Max),A,124.38
,,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (Min),A,168.75
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (Max),A,169.12
,,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (Min),A,78.38
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (Max),A,82.38
,,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
,,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9537700000000001
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9280700000000001
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9125700000000001
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.25
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.5
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.38
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
