Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.88
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.88
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.0
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.0
,,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9809
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646899999999999
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96231
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.38
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.0
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.75
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.12
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.62
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.62
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.38
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.62
,,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.75
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.69
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9795200000000001
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96081
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9975
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.62
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.88
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.0
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.25
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.12
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.12
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.38
,,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.25
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.5
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9459799999999999
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98361
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9688700000000001
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.12
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.62
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,78.62
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,78.75
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.62
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.38
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.75
,,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,,2023-06-10T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (Min),A,123.5
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (Max),A,124.12
,,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (Min),A,156.5
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (Max),A,158.75
,,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (Min),A,128.75
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (Max),A,141.75
,,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
,,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9697
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96591
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8725
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.25
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.38
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.38
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.12
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.12
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.12
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.38
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.38
,,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.38
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95642
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97949
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9057299999999999
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.12
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.12
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.12
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.38
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.38
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.38
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.38
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.62
,,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.88
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9430799999999999
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9380200000000001
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99503
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.62
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.88
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.88
,,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.88
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96796
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98126
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9702799999999999
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,64.5
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.75
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.62
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,72.62
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.0
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.75
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.5
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.5
,,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-10T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (Min),A,123.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (Max),A,123.12
,,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (Min),A,155.5
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (Max),A,157.88
,,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (Min),A,116.5
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (Max),A,116.75
,,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
,,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9715
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98444
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9327700000000001
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.62
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.75
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.62
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.12
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.25
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.12
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.38
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.5
,,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.31
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97662
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85278
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8196700000000001
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.88
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.0
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.88
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.38
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.5
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.88
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.5
,,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.25
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97656
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9728399999999999
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98761
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.12
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.25
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.62
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.62
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.62
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
,,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.62
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95483
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96909
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89133
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.88
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.5
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.12
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.12
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.5
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.25
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
,,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (Min),A,129.25
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (Max),A,130.25
,,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (Min),A,131.12
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (Max),A,131.5
,,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (Min),A,67.38
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (Max),A,68.88
,,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.25
,,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98526
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9799200000000001
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8885799999999999
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.25
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.38
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.25
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.12
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.12
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.12
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.38
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
,,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.38
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,9.94
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9490299999999999
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9338700000000001
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9677399999999999
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.38
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.62
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.62
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.88
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.0
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.88
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.12
,,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8965700000000001
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9247700000000001
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9855299999999999
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.12
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.25
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
,,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9696299999999999
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9882799999999999
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92953
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.5
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.75
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.62
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,84.75
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,85.12
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.88
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.88
,,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.62
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-10T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (Min),A,127.12
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (Max),A,127.88
,,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.62
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (Min),A,164.12
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (Max),A,164.62
,,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (Min),A,100.12
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (Max),A,101.25
,,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
,,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.56
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87826
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98572
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9028299999999999
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.88
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.88
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.88
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.5
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.62
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.62
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.75
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
,,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.75
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9472299999999999
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93243
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98096
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.38
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.5
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.38
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.12
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.25
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.12
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.25
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.12
,,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.62
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8941
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94589
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98685
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.62
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
,,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.5
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98401
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86606
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9879100000000001
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,82.25
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.25
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.25
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.75
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.62
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.5
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.62
,,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2023-06-10T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (Min),A,130.5
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (Max),A,130.75
,,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (Min),A,124.0
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (Max),A,124.38
,,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (Min),A,144.12
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (Max),A,144.88
,,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
,,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.94
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8217700000000001
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.983
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9388700000000001
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.25
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.62
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.5
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.75
,,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.38
