Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.31
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98224
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94458
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98416
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.25
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.75
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.75
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.0
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.38
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,68.75
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,68.75
,,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.75
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9653299999999999
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93286
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9915799999999999
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.25
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.88
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.38
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.88
,,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98587
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9756799999999999
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9656399999999999
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,86.25
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,87.12
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.25
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.88
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.5
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.0
,,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.88
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2023-06-10T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (Min),A,151.5
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (Max),A,152.25
,,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (Min),A,137.25
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (Max),A,140.88
,,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (Min),A,140.88
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (Max),A,150.75
,,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
,,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.12
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8311700000000001
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99075
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97903
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.88
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.88
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.88
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.5
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.5
,,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95065
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9581
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9144899999999999
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.25
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.38
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.25
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.88
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,51.75
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.25
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.62
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.5
,,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.62
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9539200000000001
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92053
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98087
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.12
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.12
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
,,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.94
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9536100000000001
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9398200000000001
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9821200000000001
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.5
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.5
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.5
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.75
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.62
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.0
,,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-10T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (Min),A,107.0
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (Max),A,107.12
,,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (Min),A,139.25
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (Max),A,140.5
,,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (Min),A,106.12
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (Max),A,112.25
,,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
,,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.06
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.88
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8395100000000001
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97772
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9461700000000001
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.88
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.88
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.88
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.12
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.12
,,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.12
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98001
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9430200000000001
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9080799999999999
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.38
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.62
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.75
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.0
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.88
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.75
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.25
,,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.12
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97662
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7565
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96426
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.38
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.75
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.62
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
,,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9745799999999999
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9779399999999999
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9821799999999999
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.5
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.88
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.75
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.5
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.75
,,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.62
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-10T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (Min),A,142.75
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (Max),A,143.25
,,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (Min),A,134.75
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (Max),A,135.5
,,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (Min),A,103.62
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (Max),A,104.5
,,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
,,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8659600000000001
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97562
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92886
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.38
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.12
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.12
,,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.12
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98306
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9212
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90912
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.5
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.88
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.75
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.12
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.38
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.75
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.0
,,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.88
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.5
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96378
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7922
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94919
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.88
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
,,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97101
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9571799999999999
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89981
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.88
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.25
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.5
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.75
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
,,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (Min),A,134.75
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (Max),A,139.62
,,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (Min),A,113.5
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (Max),A,115.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (Min),A,64.0
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (Max),A,64.25
,,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
,,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9430799999999999
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9849899999999999
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9804700000000001
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.62
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.38
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.12
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.25
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.12
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.75
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.88
,,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.75
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96329
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9831799999999999
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9357
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.88
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.25
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,53.62
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,62.25
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.38
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.25
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.5
,,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.38
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.75
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93201
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78256
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99316
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.25
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.25
,,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.25
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9723799999999999
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8840600000000001
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9284399999999999
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.88
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.12
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.25
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.75
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.0
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.12
,,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-10T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (Min),A,122.25
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (Max),A,131.12
,,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.38
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (Min),A,126.12
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (Max),A,135.88
,,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (Min),A,104.62
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (Max),A,104.88
,,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
,,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.38
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78946
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9859
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9541
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.5
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.62
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.62
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.0
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.25
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.12
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.62
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.75
,,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.75
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
