Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97598
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89899
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94366
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.25
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.88
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.62
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.5
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.75
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.62
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.38
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.75
,,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8750899999999999
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97354
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9341700000000001
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.75
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.12
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.12
,,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90179
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9422299999999999
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8417600000000001
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.5
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.75
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.62
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.0
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.12
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.38
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
,,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-10T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (Min),A,84.12
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (Max),A,84.25
,,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (Min),A,132.62
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (Max),A,133.75
,,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (Min),A,79.12
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (Max),A,79.62
,,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
,,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-44.25
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.44482
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98721
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8960299999999999
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.0
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.12
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.0
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.25
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.12
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
,,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79037
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96924
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9094200000000001
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,12.0
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,12.12
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.0
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.25
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.62
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.75
,,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.75
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85046
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9447
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9739399999999999
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.5
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
,,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.19
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9229700000000001
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9821200000000001
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49468
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.62
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.62
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.62
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,68.12
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.75
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.38
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
,,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (Min),A,63.62
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (Max),A,67.25
,,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (Min),A,164.75
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (Max),A,166.5
,,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (Min),A,64.25
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (Max),A,64.5
,,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
,,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87744
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9734200000000001
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95163
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.12
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.88
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.0
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.88
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.88
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.88
,,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.88
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9404
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97485
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9784799999999999
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.5
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.75
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.62
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,53.25
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,53.38
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.38
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.0
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.25
,,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.12
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82934
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8778100000000001
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9545899999999999
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
,,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9549200000000001
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98672
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9347799999999999
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.75
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.88
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.88
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,79.38
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,79.75
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.38
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.5
,,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-10T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (Min),A,87.88
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (Max),A,88.25
,,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (Min),A,165.25
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (Max),A,166.0
,,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (Min),A,108.12
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (Max),A,109.12
,,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
,,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9747
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93381
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92035
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.38
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.75
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.0
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.25
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.12
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.5
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
,,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.31
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9715600000000001
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9349700000000001
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94437
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.5
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.75
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.62
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.88
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.0
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.88
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.38
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.5
,,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.38
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.06
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8924799999999999
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8329700000000001
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930399999999999
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.75
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.12
,,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.88
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97357
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96439
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9789700000000001
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.38
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.5
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.38
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.5
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.62
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.62
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.5
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.75
,,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.62
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-10T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (Min),A,129.0
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (Max),A,130.62
,,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (Min),A,123.62
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (Max),A,123.88
,,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.75
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (Min),A,114.38
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (Max),A,114.5
,,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
,,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9116200000000001
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98706
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94876
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.62
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.75
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.62
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.88
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.88
,,2023-06-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.88
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90628
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90817
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94437
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.0
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.88
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.88
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.88
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.75
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.75
,,2023-06-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.75
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89026
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97446
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99054
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.88
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.88
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.88
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.25
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
,,2023-06-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.25
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9818399999999999
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98383
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94229
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,76.62
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.62
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.62
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,79.62
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,79.62
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.62
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.12
,,2023-06-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.12
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-10T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (Min),A,116.5
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (Max),A,116.75
,,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (Min),A,169.0
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (Max),A,169.25
,,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.12
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (Min),A,93.38
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (Max),A,93.5
,,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
,,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9028
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98721
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97214
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.88
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.0
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.0
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.38
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.5
,,2023-06-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.38
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.69
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9205
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8518
