Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96054
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.62
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.88
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.38
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.75
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.88
,,2023-06-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.62
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.25
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85772
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8380700000000001
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98972
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.25
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.25
,,2023-06-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95315
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97125
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8731399999999999
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.88
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.12
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.5
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.88
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.88
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
,,2023-06-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-10T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (Min),A,88.12
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (Max),A,88.75
,,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (Min),A,109.12
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (Max),A,117.75
,,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (Min),A,90.25
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (Max),A,106.62
,,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
,,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8919100000000001
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94626
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93579
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.25
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.12
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.88
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.0
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.88
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.88
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.88
,,2023-06-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.88
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.63
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-55.5
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93204
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7903100000000001
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4688600000000001
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.5
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.75
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.5
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.25
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.88
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.12
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.0
,,2023-06-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.62
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95654
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79983
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9831200000000001
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.75
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.5
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
,,2023-06-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.19
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94595
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81799
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74417
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.88
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.88
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.75
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.38
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.38
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
,,2023-06-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-10T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (Min),A,92.12
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (Max),A,98.0
,,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (Min),A,68.88
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (Max),A,75.62
,,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (Min),A,53.5
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (Max),A,53.5
,,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
,,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.5
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.32781
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9786100000000001
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88733
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.75
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.75
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.75
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.5
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
,,2023-06-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-103.0
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94824
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.18199
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9632
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-1.0
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.5
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.5
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.38
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.38
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.38
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.5
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.5
,,2023-06-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97449
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97931
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98251
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.75
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.88
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.38
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.62
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.5
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.5
,,2023-06-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.75
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9087799999999999
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76608
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29866
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.62
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.75
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.62
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,19.38
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.5
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
,,2023-06-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-10T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (Min),A,85.75
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (Max),A,85.75
,,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (Min),A,75.62
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (Max),A,75.75
,,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (Min),A,84.62
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (Max),A,84.75
,,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
,,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.62
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9671
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97754
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9073200000000001
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.62
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.5
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.25
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.88
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.75
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.44
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.69
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9821200000000001
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63268
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8324600000000001
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.38
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.5
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.38
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.25
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.38
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.5
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.75
,,2023-06-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.62
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91614
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9084200000000001
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98865
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.75
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
,,2023-06-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.75
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9199200000000001
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97388
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97351
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.62
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.75
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.62
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.38
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.25
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.75
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.38
,,2023-06-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.12
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-10T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (Min),A,106.75
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (Max),A,111.25
,,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (Min),A,103.12
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (Max),A,103.62
,,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (Min),A,88.5
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (Max),A,89.12
,,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
,,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.44
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97906
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9111299999999999
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92535
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.5
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.62
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.62
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.88
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.38
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
,,2023-06-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9810200000000001
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9450700000000001
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9046299999999999
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.5
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.5
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.12
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.25
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.75
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.12
,,2023-06-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87869
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87851
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99341
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.75
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.75
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.62
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.12
,,2023-06-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.62
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9542200000000001
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97351
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9714700000000001
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.12
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.38
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.25
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.12
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.62
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.38
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.62
,,2023-06-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-10T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (Min),A,116.5
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (Max),A,117.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (Min),A,126.75
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (Max),A,130.12
,,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (Min),A,95.0
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (Max),A,102.75
,,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
,,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.69
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8316899999999999
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97421
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97449
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.5
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.0
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.12
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.62
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.62
,,2023-06-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.62
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9831200000000001
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96341
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8281799999999999
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
