Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.0
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.0
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.88
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.0
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.88
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.12
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.5
,,2023-06-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.25
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8861100000000001
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8725299999999999
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98614
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.88
,,2023-06-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.75
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89075
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9179700000000001
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.40285
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,32.62
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,32.62
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.62
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.0
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.62
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.25
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.12
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
,,2023-06-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (Min),A,95.88
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (Max),A,96.12
,,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (Min),A,106.5
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (Max),A,107.25
,,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (Min),A,64.38
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (Max),A,64.5
,,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
,,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.06
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86987
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9156799999999999
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96951
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.12
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.12
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.62
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.88
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.75
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.12
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.38
,,2023-06-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.25
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-93.25
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98013
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.033589999999999995
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8236399999999999
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.62
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.12
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.88
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.12
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.25
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.25
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.38
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.88
,,2023-06-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.62
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9258700000000001
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9311799999999999
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9429
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.5
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.62
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
,,2023-06-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-82.44
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89905
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86444
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08382
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.12
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.88
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
,,2023-06-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (Min),A,95.38
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (Max),A,97.62
,,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (Min),A,72.88
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (Max),A,73.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (Min),A,54.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (Max),A,64.0
,,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
,,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89966
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93719
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9092100000000001
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.62
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.0
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.5
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.38
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.12
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.56
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8924799999999999
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.31408
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7318100000000001
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.12
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.75
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.38
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.25
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.38
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.38
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.38
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.38
,,2023-06-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.38
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.44
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96573
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9576100000000001
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8818299999999999
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.12
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.5
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.38
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
,,2023-06-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.56
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87887
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94437
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76156
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.5
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.5
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.5
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.0
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.62
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.88
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
,,2023-06-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-10T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (Min),A,70.62
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (Max),A,71.0
,,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (Min),A,91.12
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (Max),A,92.38
,,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (Min),A,48.38
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (Max),A,48.88
,,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
,,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-55.25
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.23551999999999998
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93671
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92779
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.25
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.25
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.12
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.5
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.25
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
,,2023-06-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-94.06
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-55.37
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90356
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.0584
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44783999999999996
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.88
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.0
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.88
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.5
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.62
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.62
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,10.38
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,10.5
,,2023-06-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.5
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97919
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9702799999999999
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96799
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.62
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.75
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.75
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.88
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.75
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.75
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.88
,,2023-06-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.63
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92825
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95795
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74536
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.25
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.38
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.38
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.5
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.62
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.38
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
,,2023-06-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-10T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (Min),A,80.75
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (Max),A,80.75
,,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (Min),A,99.88
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (Max),A,100.75
,,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (Min),A,46.88
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (Max),A,47.12
,,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
,,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.63
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.5
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.64227
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9638399999999999
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9309999999999999
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.12
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.62
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.62
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
,,2023-06-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.12
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94101
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80237
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78485
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.62
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.75
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.25
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.38
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.38
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,10.5
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,11.12
,,2023-06-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.88
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.19
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.88
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9581299999999999
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81842
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9640200000000001
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.38
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
,,2023-06-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.12
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95431
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9475399999999999
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9585899999999999
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,48.88
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.88
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.88
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.12
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.5
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.25
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.88
,,2023-06-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (Min),A,88.12
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (Max),A,88.62
,,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (Min),A,90.25
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (Max),A,90.5
,,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (Min),A,63.25
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (Max),A,63.75
,,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
,,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.44
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92984
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86114
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8649899999999999
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.25
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.62
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.38
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.0
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.75
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.38
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
,,2023-06-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.06
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.56
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9724700000000001
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.55966
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7517699999999999
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.12
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.62
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.25
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.0
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.12
