Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.62
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.25
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.62
,,2023-06-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.06
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9697899999999999
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95911
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9635299999999999
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.38
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.75
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
,,2023-06-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-102.69
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91055
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81714
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.05946
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.25
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.5
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.25
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.5
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.12
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.88
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
,,2023-06-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-10T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (Min),A,90.0
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (Max),A,90.5
,,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.25
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (Min),A,76.88
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (Max),A,81.25
,,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (Min),A,49.75
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (Max),A,51.25
,,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
,,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-49.81
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.25
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.30199000000000004
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85562
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88531
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.88
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.0
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.88
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.75
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.5
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.25
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.25
,,2023-06-10T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.25
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.69
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.88
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9898100000000001
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10872000000000001
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6202300000000001
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.5
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.62
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.62
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.75
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.75
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.75
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.12
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.25
,,2023-06-10T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.25
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98636
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9489700000000001
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9906
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.12
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.25
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.25
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.12
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
,,2023-06-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.25
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.06
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96875
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9382
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16957
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.88
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.38
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.12
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.38
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.5
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.38
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.75
,,2023-06-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (Min),A,133.12
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (Max),A,133.75
,,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (Min),A,75.75
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (Max),A,76.62
,,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (Min),A,54.75
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (Max),A,55.25
,,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
,,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.13
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.69
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.81
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9282799999999999
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93173
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85144
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.0
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.12
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.62
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.0
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
,,2023-06-10T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.31
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98169
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70648
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86361
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.75
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.12
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.75
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.75
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.75
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.0
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.75
,,2023-06-10T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.25
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9932200000000001
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97449
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9827600000000001
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.12
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.12
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.88
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.62
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
,,2023-06-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-115.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9444600000000001
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9364
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.20906
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.88
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.5
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.75
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.62
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
,,2023-06-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-10T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (Min),A,124.25
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (Max),A,124.5
,,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (Min),A,94.25
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (Max),A,95.38
,,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (Min),A,47.38
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (Max),A,48.38
,,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
,,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.31
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91635
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98767
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79348
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.75
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.5
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.38
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.38
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.5
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.38
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
,,2023-06-10T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9462299999999999
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88226
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8861700000000001
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.62
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.88
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.75
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.88
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.88
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.75
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.12
,,2023-06-10T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96362
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9318799999999999
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94424
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.12
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
,,2023-06-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-97.56
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9563299999999999
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95404
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.07591
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.38
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.0
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.62
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,60.38
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.62
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
,,2023-06-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-10T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (Min),A,97.88
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (Max),A,100.75
,,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (Min),A,130.25
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (Max),A,131.5
,,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (Min),A,49.5
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (Max),A,50.38
,,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.12
,,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.56
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.5
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9481799999999999
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98044
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85669
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.88
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.12
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.38
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.62
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
,,2023-06-10T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.19
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98782
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97888
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9866299999999999
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.75
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,52.88
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.38
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.5
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.38
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,67.25
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,70.62
,,2023-06-10T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.75
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.25
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8900399999999999
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7742899999999999
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9266700000000001
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
,,2023-06-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95785
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92456
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9566600000000001
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.5
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.88
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.62
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.5
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.62
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.62
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.25
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.38
,,2023-06-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-10T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (Min),A,119.62
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (Max),A,123.38
,,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (Min),A,121.75
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (Max),A,125.38
,,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (Min),A,113.25
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (Max),A,116.75
,,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
,,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.63
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.88
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7711100000000001
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98346
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8488700000000001
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.12
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.75
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.88
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.75
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
,,2023-06-10T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97925
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89722
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9402799999999999
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.62
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.25
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.25
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.12
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.25
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.12
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.25
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.5
,,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.38
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
