Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.5
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91861
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77765
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94791
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
,,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9717399999999999
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9602299999999999
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80533
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.25
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.12
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.25
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.62
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.38
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
,,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (Min),A,114.25
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (Max),A,120.62
,,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (Min),A,103.25
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (Max),A,106.75
,,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (Min),A,70.25
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (Max),A,70.38
,,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
,,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,35.69
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.44
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9416200000000001
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79162
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8558
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.75
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.88
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.88
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.5
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.0
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.25
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8476799999999999
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8806700000000001
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85208
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,13.62
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,13.62
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.62
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.0
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.38
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.12
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.62
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.25
,,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.88
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.12
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9207799999999999
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82391
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91385
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
,,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9090299999999999
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91312
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9138200000000001
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.38
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.88
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.62
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.75
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.88
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.88
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.75
,,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.62
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (Min),A,71.5
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (Max),A,72.88
,,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (Min),A,85.88
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (Max),A,86.0
,,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.88
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (Min),A,67.38
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (Max),A,70.25
,,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
,,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.5
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93701
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93509
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91171
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.5
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.5
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.12
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.25
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.25
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9561799999999999
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93109
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9151600000000001
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.75
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.0
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.88
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.12
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.0
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.25
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.75
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.5
,,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93875
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93176
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8850100000000001
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.38
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
,,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94888
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96567
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96429
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.38
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,42.88
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,63.5
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.62
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.62
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.75
,,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.5
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-10T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (Min),A,95.12
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (Max),A,95.25
,,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (Min),A,127.62
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (Max),A,131.75
,,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (Min),A,90.75
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (Max),A,92.38
,,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
,,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.19
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.5
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5041399999999999
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88266
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9272100000000001
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.12
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.12
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.38
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.75
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
,,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.88
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9771700000000001
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8613
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89343
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.5
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.5
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.25
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.88
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.75
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.0
,,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.88
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91446
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94073
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8874200000000001
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
,,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9273399999999999
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9424399999999999
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86429
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.38
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.38
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.38
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.12
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.25
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.25
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
,,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (Min),A,89.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (Max),A,89.12
,,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (Min),A,101.75
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (Max),A,102.12
,,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (Min),A,62.88
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (Max),A,63.0
,,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
,,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-80.43
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.62
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08317999999999999
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9585299999999999
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86871
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.25
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.38
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.62
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.25
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.12
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
,,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.37
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9357
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88571
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81491
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.38
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.62
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.75
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.25
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.75
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.5
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.5
,,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89789
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95465
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930700000000001
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.38
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.88
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.88
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.12
,,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9156200000000001
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9219
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52532
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.12
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.25
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.12
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.75
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.0
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.88
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.62
,,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (Min),A,74.12
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (Max),A,74.25
,,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (Min),A,102.0
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (Max),A,103.88
,,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (Min),A,73.38
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (Max),A,74.0
,,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
,,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-138.19
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.49575
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97406
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9092100000000001
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.0
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.0
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.0
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.38
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.5
,,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.25
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95975
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.49278999999999995
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95196
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.75
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.0
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.88
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.5
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.12
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.0
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.12
,,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
