Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9444
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97235
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9779700000000001
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.38
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.62
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.5
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
,,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.62
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-71.38
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9665799999999999
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94604
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17424
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.38
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.5
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.75
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.88
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.88
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
,,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.05
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (Min),A,97.38
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (Max),A,97.62
,,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (Min),A,100.25
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (Max),A,104.62
,,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (Min),A,71.62
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (Max),A,74.12
,,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
,,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-135.5
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.44
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.46206
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9504100000000001
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9734200000000001
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.62
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.38
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.38
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.38
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.88
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.0
,,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.88
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.44
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.44
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95425
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70694
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97159
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.88
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.88
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.88
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.75
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.12
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.62
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.38
,,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87518
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87939
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98856
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.88
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.0
,,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.88
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9021299999999999
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9335
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85235
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.25
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.88
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.62
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.62
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.75
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.62
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
,,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-10T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (Min),A,66.5
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (Max),A,67.12
,,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (Min),A,86.5
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (Max),A,88.88
,,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (Min),A,100.5
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (Max),A,102.88
,,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
,,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-127.06
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.50027
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9895299999999999
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9902
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.88
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.88
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.88
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.25
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.12
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.62
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.5
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.62
,,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.88
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.75
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9645100000000001
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5010600000000001
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99265
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.12
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.38
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.25
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.62
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.25
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.62
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.75
,,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.62
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8917200000000001
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9532799999999999
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9219700000000001
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.0
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.12
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
,,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-90.06
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90512
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92511
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00539
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.12
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.25
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
,,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-10T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (Min),A,78.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (Max),A,78.12
,,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (Min),A,95.62
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (Max),A,99.75
,,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (Min),A,116.5
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (Max),A,119.5
,,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
,,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-125.56
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.12
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.43328
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939600000000001
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9819
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.88
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.0
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.0
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.12
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.12
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.12
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.25
,,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.25
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97604
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97452
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98511
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.0
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.62
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.88
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,56.38
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,57.5
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.88
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,63.38
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,66.0
,,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9204700000000001
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9125
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98306
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.5
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
,,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9167799999999999
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97675
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81228
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.88
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.0
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.88
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,59.5
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.12
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.88
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
,,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2023-06-10T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (Min),A,81.12
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (Max),A,87.38
,,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (Min),A,159.0
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (Max),A,159.88
,,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.38
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (Min),A,123.0
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (Max),A,125.62
,,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
,,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-82.87
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.12
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0030399999999999997
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90249
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98492
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.12
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.62
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.0
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.75
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.62
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.0
,,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.88
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9906299999999999
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97778
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89056
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.88
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.12
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,55.75
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,57.62
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.75
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.38
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.0
,,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.75
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92032
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96072
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97629
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.88
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.88
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.38
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
,,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9463799999999999
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9667
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7536
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.0
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.12
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.12
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.62
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.12
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.88
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
,,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.92
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-10T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (Min),A,100.88
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (Max),A,101.5
,,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (Min),A,147.5
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (Max),A,152.38
,,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (Min),A,80.25
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (Max),A,83.0
,,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
,,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8165899999999999
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9640200000000001
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91064
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.38
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.38
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.38
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.88
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.12
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.12
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.25
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.12
,,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.75
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99472
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95065
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8798799999999999
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,64.0
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,64.12
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.5
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.12
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.12
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.0
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.38
,,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.25
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.31
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.897
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953299999999999
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90423
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
