Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,48.0
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,48.62
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.38
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
,,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-116.44
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.961
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90866
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.25322
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.88
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.12
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.5
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.88
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.62
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.62
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
,,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.62
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
,,2023-06-10T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (Min),A,126.88
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (Max),A,127.25
,,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (Min),A,136.75
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (Max),A,138.5
,,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (Min),A,49.75
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (Max),A,51.5
,,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.75
,,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.25
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.12
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.36861
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91559
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9656100000000001
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.62
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.38
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.88
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.25
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.25
,,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.25
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9895
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9273100000000001
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96265
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.88
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.0
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.88
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.75
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.25
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.75
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.88
,,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9157700000000001
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94626
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8861700000000001
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.12
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.25
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.12
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
,,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.75
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9843700000000001
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95514
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92895
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.62
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.25
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.88
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.38
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.88
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.62
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
,,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-10T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (Min),A,110.12
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (Max),A,110.62
,,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (Min),A,124.0
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (Max),A,124.75
,,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (Min),A,87.75
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (Max),A,90.62
,,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
,,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-111.94
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.25
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22205999999999998
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9843700000000001
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97714
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.25
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.25
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.25
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.5
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.38
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.5
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.62
,,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.56
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.56
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9486399999999999
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9170799999999999
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.63574
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.0
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.0
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.62
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.12
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.88
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.12
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.62
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.5
,,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9029799999999999
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95499
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91217
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.12
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.25
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
,,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9621
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9497399999999999
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8453299999999999
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.75
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.25
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.38
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.88
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.62
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.88
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.88
,,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (Min),A,67.5
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (Max),A,79.75
,,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (Min),A,128.75
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (Max),A,132.75
,,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (Min),A,60.12
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (Max),A,61.25
,,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.62
,,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-79.19
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12955999999999998
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92422
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9692700000000001
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.12
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.25
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.25
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.62
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.75
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.38
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.75
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.12
,,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.5
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9979600000000001
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.909
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9433
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,77.5
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,77.88
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.62
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.62
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.62
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.25
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.12
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.5
,,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.75
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88315
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98111
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92145
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.75
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.62
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
,,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97934
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96988
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9770200000000001
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.75
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.12
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.88
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.38
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.12
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.62
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.75
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.12
,,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.88
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-10T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (Min),A,147.75
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (Max),A,148.12
,,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (Min),A,132.25
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (Max),A,134.38
,,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (Min),A,95.62
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (Max),A,100.5
,,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
,,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-55.06
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.88
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.38
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.34646
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9486100000000001
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9824799999999999
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.62
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.75
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.75
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.62
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.88
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.25
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.38
,,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.25
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.88
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.25
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99536
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9741200000000001
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82544
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.5
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.62
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.62
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,51.12
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,54.38
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.88
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.25
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.25
,,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.25
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.37
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9411
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9923700000000001
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94763
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.62
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,47.12
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,47.5
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.38
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
,,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94037
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9509299999999999
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92837
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,46.38
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.62
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.88
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.62
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.5
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.62
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.0
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.38
,,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-10T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (Min),A,115.5
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (Max),A,116.75
,,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (Min),A,156.75
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (Max),A,164.25
,,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (Min),A,83.75
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (Max),A,84.0
,,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
,,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-50.62
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.5
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.50268
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9690200000000001
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88635
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.38
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.5
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.38
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.5
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.0
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.75
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
,,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.88
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.62
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98264
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96072
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85455
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.75
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.0
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.88
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,47.62
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.25
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.12
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.38
,,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.12
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.69
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92343
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97006
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93591
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
