Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.88
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
,,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9544100000000001
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8968799999999999
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9363100000000001
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.88
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.25
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.12
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.0
,,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.75
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (Min),A,95.38
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (Max),A,96.62
,,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (Min),A,124.0
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (Max),A,127.25
,,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (Min),A,70.62
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (Max),A,71.12
,,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
,,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.13
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.6777
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9614299999999999
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9375
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.0
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.0
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.62
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.88
,,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.75
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.5
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9784799999999999
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82309
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90866
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.25
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.38
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.38
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.12
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.12
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.12
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.12
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.12
,,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.12
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.25
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9008200000000001
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88223
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98193
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.0
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
,,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.69
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9514799999999999
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9789100000000001
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97314
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.75
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.88
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.75
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.75
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.0
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.88
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.88
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.12
,,2023-06-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-10T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (Min),A,102.12
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (Max),A,102.12
,,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (Min),A,105.88
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (Max),A,111.88
,,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (Min),A,93.62
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (Max),A,93.62
,,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
,,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8549200000000001
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89184
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97278
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.0
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.0
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.12
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.25
,,2023-06-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.25
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9708600000000001
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8610200000000001
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96088
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.62
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.88
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.75
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.0
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.0
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.12
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.0
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.5
,,2023-06-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.12
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.25
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9476600000000001
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9649700000000001
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82184
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
,,2023-06-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97531
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9717100000000001
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9812299999999999
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.75
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.88
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.75
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.38
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.12
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.75
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.88
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.0
,,2023-06-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.75
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-10T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (Min),A,105.62
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (Max),A,106.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (Min),A,104.5
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (Max),A,108.25
,,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (Min),A,116.0
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (Max),A,126.88
,,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
,,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.69
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80816
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9639
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95514
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.25
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.38
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.25
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.38
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.5
,,2023-06-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9691799999999999
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90454
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99145
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.38
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.5
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.0
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.38
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.62
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,75.0
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,75.38
,,2023-06-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.12
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.25
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9071899999999999
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91122
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930100000000001
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.0
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
,,2023-06-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.12
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94794
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97552
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9602
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.25
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.25
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.25
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,63.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.25
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.12
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.0
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.12
,,2023-06-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.12
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,,2023-06-10T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (Min),A,94.25
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (Max),A,94.38
,,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (Min),A,121.5
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (Max),A,123.38
,,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (Min),A,152.25
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (Max),A,152.38
,,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
,,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.31
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.44
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.94
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93301
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9522700000000001
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8330700000000001
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.0
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.12
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
,,2023-06-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97046
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90927
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97525
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.25
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.62
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.38
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.38
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.88
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.12
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.62
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.75
,,2023-06-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.75
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88556
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9821200000000001
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9917
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.75
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.0
,,2023-06-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9282799999999999
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9871200000000001
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9030100000000001
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.5
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.62
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.62
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,81.75
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,82.62
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.12
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.25
,,2023-06-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.12
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-10T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (Min),A,78.5
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (Max),A,80.12
,,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (Min),A,149.62
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (Max),A,152.12
,,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (Min),A,107.25
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (Max),A,107.62
,,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
,,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.06
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9830899999999999
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9633799999999999
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9177799999999999
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.0
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.12
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.12
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.75
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.5
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.62
,,2023-06-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.62
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.87
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98862
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77752
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98056
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.88
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.25
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.12
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.62
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.0
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.25
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.0
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.5
,,2023-06-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.25
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98083
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9931
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9903299999999999
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.5
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.12
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.38
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.25
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.5
