Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9558399999999999
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9103399999999999
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90771
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.75
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,46.25
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.38
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.5
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.0
,,2023-06-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-10T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (Min),A,141.25
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (Max),A,141.5
,,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (Min),A,113.25
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (Max),A,115.0
,,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (Min),A,112.25
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (Max),A,112.88
,,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
,,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85846
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97119
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8692
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.75
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.75
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.75
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.38
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.38
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.38
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.0
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.0
,,2023-06-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.06
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9918799999999999
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9688700000000001
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97729
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,53.62
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,56.38
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,61.12
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,62.38
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.75
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.88
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.25
,,2023-06-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.12
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.12
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9821799999999999
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97998
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9489700000000001
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.38
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.5
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.38
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
,,2023-06-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9667399999999999
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86905
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93509
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.62
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.62
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.62
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.38
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.25
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.0
,,2023-06-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.89
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-10T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (Min),A,138.0
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (Max),A,140.88
,,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (Min),A,143.88
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (Max),A,144.88
,,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (Min),A,97.5
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (Max),A,97.75
,,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.62
,,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9686600000000001
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9322799999999999
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8896799999999999
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.38
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.38
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.38
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.0
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.25
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.12
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.12
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.12
,,2023-06-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.12
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96359
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98746
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98062
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.5
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.62
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,74.62
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,76.38
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.38
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.62
,,2023-06-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.88
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97809
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81848
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9080799999999999
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.38
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.5
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
,,2023-06-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.94
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8916299999999999
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9368
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77856
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.38
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.62
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.62
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.88
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.75
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-10T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (Min),A,106.12
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (Max),A,112.38
,,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (Min),A,148.25
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (Max),A,150.75
,,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (Min),A,82.38
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (Max),A,82.5
,,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
,,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T07:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98724
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8910799999999999
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88202
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.0
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.38
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.12
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.62
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.62
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.62
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.62
,,2023-06-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.62
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.19
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.75
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99445
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8332799999999999
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98459
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,71.62
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,72.12
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.88
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.62
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.12
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,65.25
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,65.25
,,2023-06-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.25
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.38
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9694799999999999
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82473
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91202
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.38
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
,,2023-06-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8763700000000001
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96204
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95615
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.38
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.75
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.75
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.88
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.25
,,2023-06-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.25
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-10T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (Min),A,141.75
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (Max),A,142.5
,,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.12
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (Min),A,103.12
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (Max),A,104.5
,,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (Min),A,113.62
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (Max),A,113.88
,,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
,,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T07:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98221
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91171
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93991
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.5
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.75
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.62
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.88
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.88
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.0
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.12
,,2023-06-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.12
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99734
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9153399999999999
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92596
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,73.38
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,73.5
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.38
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.62
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.12
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.88
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.38
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.75
,,2023-06-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.62
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9784799999999999
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92609
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.75
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.88
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.88
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.75
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
,,2023-06-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93301
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92081
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7357100000000001
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.12
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.62
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.38
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.12
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.25
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.25
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
,,2023-06-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (Min),A,162.75
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (Max),A,163.62
,,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (Min),A,105.62
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (Max),A,107.5
,,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (Min),A,66.75
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (Max),A,67.0
,,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
,,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T07:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.75
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9722299999999999
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89505
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87634
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.75
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.5
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.88
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.0
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
,,2023-06-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96747
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9542200000000001
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.75
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.62
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.38
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.25
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.88
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.0
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.25
,,2023-06-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.12
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90771
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98505
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90365
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.0
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.75
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
,,2023-06-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
