Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9692700000000001
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8717
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87085
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.5
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.5
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.88
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.0
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.88
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.31
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-10T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (Min),A,111.25
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (Max),A,116.25
,,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (Min),A,100.88
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (Max),A,104.88
,,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (Min),A,80.5
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (Max),A,80.75
,,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
,,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T07:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.82
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.31
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81415
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91043
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8033100000000001
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.25
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.25
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.25
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.75
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
,,2023-06-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.75
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.69
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9869399999999999
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83996
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96442
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.25
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.62
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.88
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.25
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.12
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.88
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.12
,,2023-06-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.56
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9133600000000001
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84985
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9171100000000001
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
,,2023-06-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9686600000000001
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94806
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9765
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.88
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,59.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.5
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.5
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.12
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.25
,,2023-06-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.25
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-10T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (Min),A,112.38
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (Max),A,112.75
,,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (Min),A,93.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (Max),A,93.38
,,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (Min),A,104.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (Max),A,104.0
,,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
,,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T07:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.5
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92389
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8966
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8236399999999999
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.38
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.75
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.62
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.88
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.0
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.38
,,2023-06-10T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.38
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9936200000000001
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9894700000000001
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9792200000000001
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.62
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.75
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.75
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,72.25
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,74.75
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.62
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.75
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.88
,,2023-06-10T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.75
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.5
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9042600000000001
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89139
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8766799999999999
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
,,2023-06-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87854
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9194
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96649
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.25
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.25
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.12
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.0
,,2023-06-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.88
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-10T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (Min),A,99.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (Max),A,99.25
,,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (Min),A,134.5
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (Max),A,137.5
,,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (Min),A,97.0
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (Max),A,97.38
,,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
,,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T07:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8630399999999999
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9026799999999999
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8615700000000001
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.88
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.0
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.0
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
,,2023-06-10T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.06
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9729899999999999
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80148
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9677100000000001
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.12
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.12
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.12
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.25
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.25
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.25
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.25
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.38
,,2023-06-10T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.38
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.56
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97855
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74557
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97314
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.62
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.62
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.25
,,2023-06-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.75
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9560799999999999
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89215
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9881
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.25
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,49.25
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.25
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.25
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.25
,,2023-06-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.25
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2023-06-10T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (Min),A,114.5
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (Max),A,114.75
,,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (Min),A,74.62
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (Max),A,74.62
,,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (Min),A,122.0
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (Max),A,122.0
,,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
,,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T06:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90369
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9175700000000001
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8885799999999999
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.12
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.25
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.25
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.75
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.88
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.88
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.38
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
,,2023-06-10T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89981
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84045
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96188
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.38
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.38
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.62
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.12
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.88
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.12
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.25
,,2023-06-10T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.25
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.62
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83331
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92355
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8741399999999999
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.62
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
,,2023-06-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9768700000000001
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9577
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96899
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.25
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.12
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.88
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.0
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.88
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.5
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.62
,,2023-06-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.62
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-10T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (Min),A,95.38
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (Max),A,95.75
,,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (Min),A,100.38
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (Max),A,100.75
,,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (Min),A,97.25
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (Max),A,97.62
,,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
,,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T06:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.38
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9505899999999999
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8861100000000001
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8220200000000001
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.88
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.88
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.88
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.25
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.38
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.25
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-10T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91009
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96835
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9574
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.12
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.12
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.12
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.12
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.75
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.12
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.12
,,2023-06-10T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.62
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8515299999999999
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7683399999999999
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98898
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.75
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
,,2023-06-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.75
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.62
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95032
