Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8092600000000001
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91415
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.62
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.75
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.62
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.75
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.62
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.38
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
,,2023-06-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-10T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (Min),A,86.25
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (Max),A,86.38
,,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (Min),A,91.62
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (Max),A,93.12
,,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (Min),A,107.25
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (Max),A,108.25
,,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
,,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T06:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96109
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88907
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8421299999999999
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.12
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.12
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.12
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.75
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
,,2023-06-10T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92609
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97626
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9492799999999999
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.62
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.88
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.75
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,66.38
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,66.75
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.62
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.38
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.25
,,2023-06-10T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.88
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96921
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94858
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87341
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.12
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.38
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
,,2023-06-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.06
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98151
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74411
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88705
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,59.75
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.38
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.12
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.25
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.25
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.5
,,2023-06-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.38
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
,,2023-06-10T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (Min),A,119.75
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (Max),A,120.0
,,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.75
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (Min),A,118.25
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (Max),A,118.88
,,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (Min),A,84.88
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (Max),A,85.5
,,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
,,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T06:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.75
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8497
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9417399999999999
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86075
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.5
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.75
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.12
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
,,2023-06-10T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.12
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.62
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8928799999999999
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97119
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90515
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.5
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.38
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,58.25
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,61.38
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.75
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.38
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.38
,,2023-06-10T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.38
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.19
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89718
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8237
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8746
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
,,2023-06-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97498
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9531200000000001
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9277299999999999
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.75
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.75
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.75
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.25
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.5
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.38
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.88
,,2023-06-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (Min),A,89.38
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (Max),A,89.38
,,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (Min),A,123.0
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (Max),A,124.88
,,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (Min),A,74.25
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (Max),A,74.38
,,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
,,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T06:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.88
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9138200000000001
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93552
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81128
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.5
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.62
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.12
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.12
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.12
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.12
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.12
,,2023-06-10T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.12
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.56
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8823200000000001
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9640200000000001
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89126
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.38
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.5
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.38
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.75
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,51.88
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.25
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.25
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.38
,,2023-06-10T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.25
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.81
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.62
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96667
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93024
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8323299999999999
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.75
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.75
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.12
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87698
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77545
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89413
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.25
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.38
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
,,2023-06-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (Min),A,75.12
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (Max),A,75.25
,,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (Min),A,99.75
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (Max),A,100.75
,,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (Min),A,60.75
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (Max),A,60.88
,,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
,,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T06:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.38
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8331299999999999
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8864700000000001
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89374
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.38
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.38
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.88
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
,,2023-06-10T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94104
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95904
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9492799999999999
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.38
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.25
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.62
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.88
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.75
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.75
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.12
,,2023-06-10T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.88
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.56
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90481
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66357
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94263
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
,,2023-06-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.19
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8406299999999999
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79913
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91266
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.38
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.38
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.38
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.25
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.12
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
,,2023-06-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-10T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (Min),A,64.62
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (Max),A,69.62
,,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (Min),A,89.75
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (Max),A,89.88
,,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (Min),A,77.38
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (Max),A,77.5
,,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
,,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T05:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84921
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89615
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9484899999999999
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.62
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.62
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.88
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.25
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.5
,,2023-06-10T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.38
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94601
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9415
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86825
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.12
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.5
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.38
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.75
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.75
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.75
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.75
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.75
,,2023-06-10T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.75
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.87
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.75
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75998
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70101
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94495
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
,,2023-06-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9704299999999999
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8683799999999999
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9501299999999999
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
