Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.12
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.25
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.25
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.12
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.25
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.25
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.12
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.75
,,2023-06-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-10T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (Min),A,88.75
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (Max),A,88.75
,,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (Min),A,94.12
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (Max),A,94.25
,,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (Min),A,79.0
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (Max),A,79.62
,,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
,,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T05:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.5
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8436600000000001
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89728
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8671200000000001
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.25
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.38
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.38
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
,,2023-06-10T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.5
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94363
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94314
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8605
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.88
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,47.0
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.88
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.75
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.88
,,2023-06-10T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.75
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.75
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.44
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80255
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67678
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91785
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
,,2023-06-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85956
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8143600000000001
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8766200000000001
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.62
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.75
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.62
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.62
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.75
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.75
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
,,2023-06-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (Min),A,65.25
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (Max),A,65.38
,,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (Min),A,85.12
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (Max),A,85.12
,,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.12
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (Min),A,63.12
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (Max),A,63.25
,,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
,,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T05:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.19
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92276
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88626
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8845200000000001
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.12
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.38
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.25
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.88
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.0
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.88
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
,,2023-06-10T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.62
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.0
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8635200000000001
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7760600000000001
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8909
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.38
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.5
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.38
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.62
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.25
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.25
,,2023-06-10T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.25
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8513799999999999
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73025
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89065
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
,,2023-06-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8491200000000001
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84216
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9542799999999999
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.75
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.88
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.75
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.75
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.62
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.12
,,2023-06-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.12
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (Min),A,63.5
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (Max),A,63.62
,,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (Min),A,58.38
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (Max),A,58.62
,,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (Min),A,73.62
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (Max),A,73.62
,,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
,,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T05:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90704
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8815
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84634
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.25
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.12
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.38
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.5
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
,,2023-06-10T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.87
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88956
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75167
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88736
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.0
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.0
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.38
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.38
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.38
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.88
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.88
,,2023-06-10T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.88
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.07
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.81
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75546
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77136
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90869
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.5
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.12
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
,,2023-06-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.37
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79342
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85425
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92737
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.5
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.5
,,2023-06-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (Min),A,58.75
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (Max),A,58.88
,,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (Min),A,60.38
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (Max),A,60.62
,,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (Min),A,71.25
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (Max),A,71.38
,,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
,,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T05:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.0
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.56
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78808
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91461
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75369
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.62
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.62
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.62
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.62
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.75
,,2023-06-10T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.62
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90591
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9222100000000001
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92038
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.12
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.25
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.12
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.75
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.88
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.75
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.25
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.75
,,2023-06-10T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.38
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.87
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.69
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75384
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80987
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92535
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.62
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.75
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.62
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.25
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.0
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
,,2023-06-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.62
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.81
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80966
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85141
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7973600000000001
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.12
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.88
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.12
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
,,2023-06-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (Min),A,58.38
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (Max),A,58.5
,,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (Min),A,76.12
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (Max),A,76.12
,,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (Min),A,59.62
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (Max),A,60.5
,,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
,,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T05:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.31
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80395
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89007
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8513799999999999
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.5
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.62
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.5
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.5
,,2023-06-10T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.37
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93201
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73315
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9616399999999999
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.25
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.38
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.25
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.38
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.5
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.38
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.75
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.88
,,2023-06-10T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.75
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.06
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.25
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.94
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8416399999999999
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70718
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83615
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9204700000000001
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8469200000000001
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85257
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.75
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.88
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.75
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.5
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.25
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
