Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (Min),A,71.62
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (Max),A,71.75
,,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (Min),A,57.75
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (Max),A,58.0
,,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (Min),A,70.12
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (Max),A,70.12
,,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
,,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T04:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.56
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.06
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74884
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9151299999999999
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78466
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.75
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.88
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.75
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.25
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.38
,,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.38
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.44
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8826
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69577
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90735
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.5
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.5
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.62
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.0
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.88
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.38
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.5
,,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.38
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.56
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-54.69
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76584
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.57729
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8963
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.62
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.0
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.93
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92535
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88751
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79776
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,36.25
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.38
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.25
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.5
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.75
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
,,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (Min),A,69.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (Max),A,69.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (Min),A,65.62
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (Max),A,65.88
,,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (Min),A,57.75
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (Max),A,57.88
,,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
,,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T04:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.19
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.62
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.75
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8022100000000001
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85614
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80652
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.38
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.38
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.38
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.88
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.88
,,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.88
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.5
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8713700000000001
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8121
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91995
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.12
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.25
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.25
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.25
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.38
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.25
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.25
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.38
,,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.38
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.44
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.62
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80404
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6913100000000001
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93237
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.25
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
,,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.87
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92758
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8720399999999999
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8041699999999999
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.62
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.75
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.75
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.25
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.25
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.25
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
,,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (Min),A,68.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (Max),A,68.12
,,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (Min),A,65.62
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (Max),A,65.88
,,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (Min),A,64.38
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (Max),A,64.5
,,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
,,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T04:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.13
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.06
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80758
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97205
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8126800000000001
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.62
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.75
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.75
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.38
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.5
,,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.38
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.19
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9168700000000001
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7509999999999999
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9118
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.38
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.5
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.25
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.38
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.38
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.12
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.38
,,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.25
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.81
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.31
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8031
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63662
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9005700000000001
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.19
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82016
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77191
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87436
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.12
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.25
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.25
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
,,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (Min),A,56.5
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (Max),A,56.62
,,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (Min),A,62.88
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (Max),A,63.0
,,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (Min),A,63.75
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (Max),A,66.75
,,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
,,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T04:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.13
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8845200000000001
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97031
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7485
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.5
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.75
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.62
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.62
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.62
,,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.62
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.31
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91653
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79535
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91315
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.0
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.0
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.25
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.62
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.38
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.62
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.88
,,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.75
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.75
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.87
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71933
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70977
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8475299999999999
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
,,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.94
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8179
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7216100000000001
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9297799999999999
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.38
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.38
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.38
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
,,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.78
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (Min),A,56.25
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (Max),A,56.25
,,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (Min),A,66.62
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (Max),A,66.88
,,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (Min),A,63.75
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (Max),A,64.0
,,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
,,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T04:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.82
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90265
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97906
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82095
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.62
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.88
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.75
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.62
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.75
,,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.62
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.31
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9602299999999999
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69042
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9166200000000001
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.75
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.75
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.75
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.38
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.5
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.38
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.62
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.62
,,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.62
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.94
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.31
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.06
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69735
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8134100000000001
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.66204
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.88
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
,,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.5
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.31
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82019
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73205
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8975200000000001
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.25
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.25
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.25
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.88
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.88
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.88
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
,,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
