Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (Min),A,57.75
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (Max),A,57.88
,,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (Min),A,64.38
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (Max),A,64.62
,,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (Min),A,63.62
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (Max),A,63.62
,,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
,,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T04:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86474
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9751299999999999
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89407
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.12
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.25
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.12
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.88
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.88
,,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.88
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.56
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9417399999999999
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74258
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9404600000000001
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.5
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.62
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.38
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.38
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.38
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.62
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.75
,,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.62
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.19
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.87
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.75
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8246399999999999
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81643
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78784
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
,,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.81
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92264
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79406
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8942200000000001
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.12
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.62
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.38
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
,,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (Min),A,67.62
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (Max),A,67.75
,,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (Min),A,64.0
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (Max),A,64.12
,,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.12
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (Min),A,63.75
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (Max),A,63.88
,,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.88
,,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T03:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.56
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8284
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9821200000000001
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89761
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.5
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.5
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.88
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.88
,,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.88
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.19
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94968
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8096
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93634
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.0
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.0
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.38
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.38
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.38
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.38
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.88
,,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.12
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.25
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.81
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.06
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82824
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8229
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84039
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.88
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.88
,,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.88
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8291
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85388
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9051799999999999
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.12
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.12
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.25
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.25
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.25
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
,,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (Min),A,58.25
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (Max),A,58.38
,,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (Min),A,72.88
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (Max),A,72.88
,,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (Min),A,60.38
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (Max),A,61.75
,,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
,,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T03:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.0
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9369200000000001
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9789100000000001
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86511
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.62
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.62
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.38
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.5
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
,,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.82
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.87
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8473799999999999
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76135
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92322
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.25
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.25
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.25
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.38
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.38
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.38
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.75
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.0
,,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.88
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.06
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.62
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83447
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71337
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8380700000000001
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.06
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.69
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8499700000000001
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77261
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92975
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.38
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.38
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.38
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.88
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
,,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (Max),A,61.38
,,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (Min),A,68.62
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (Max),A,68.75
,,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (Min),A,63.12
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (Max),A,63.12
,,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
,,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T03:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8494200000000001
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9800700000000001
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90433
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.62
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.88
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.75
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.0
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.0
,,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.63
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91522
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78473
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9141799999999999
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.62
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.62
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.62
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.25
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.25
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.25
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.38
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.38
,,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.38
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.62
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.75
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.62
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8433799999999999
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73165
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85974
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.37
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82257
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7619600000000001
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88571
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.38
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.38
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.12
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.88
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
,,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (Min),A,60.75
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (Max),A,60.75
,,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (Min),A,69.25
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (Max),A,69.75
,,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (Min),A,62.25
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (Max),A,62.25
,,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
,,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T03:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.44
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.81
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80694
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9757399999999999
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7881100000000001
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.12
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.38
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.38
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.5
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.5
,,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.0
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9826
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8959600000000001
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9073200000000001
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.62
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.88
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.75
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.5
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.75
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.62
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.5
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.62
,,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.75
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80935
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62716
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93991
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.69
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.06
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86569
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77249
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76315
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.5
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.62
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.62
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.12
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
,,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
