Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (Min),A,66.88
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (Max),A,67.0
,,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (Min),A,71.62
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (Max),A,71.75
,,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (Min),A,61.0
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (Max),A,61.12
,,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
,,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T03:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.88
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80938
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9588899999999999
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87561
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.12
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.12
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.12
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.5
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.62
,,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.62
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9714
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8570200000000001
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8856200000000001
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.38
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.62
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.88
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.75
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.12
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.25
,,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.12
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.94
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82809
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68417
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93085
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
,,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.56
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8173199999999999
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81128
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8377100000000001
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.38
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.5
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.12
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
,,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (Min),A,66.12
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (Max),A,66.25
,,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (Min),A,68.5
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (Max),A,68.75
,,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (Min),A,61.5
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (Max),A,61.88
,,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
,,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T03:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.44
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7611
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9698200000000001
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87411
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.25
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.38
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.25
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
,,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.25
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.88
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94583
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83786
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91089
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.62
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.88
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.75
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.12
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.38
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.25
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.12
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.38
,,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.25
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.5
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8916299999999999
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77981
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9340200000000001
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
,,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80761
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8284
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90509
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.25
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.38
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.25
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.75
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
,,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (Min),A,66.12
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (Max),A,66.25
,,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (Min),A,68.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (Max),A,68.12
,,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (Min),A,63.5
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (Max),A,63.5
,,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
,,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T02:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.38
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.82
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8103
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9725
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8490000000000001
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.75
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.75
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.75
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
,,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.69
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.94
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95773
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7961699999999999
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91058
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.5
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.62
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.62
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.75
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.38
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.62
,,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.43
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9202299999999999
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80108
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8741399999999999
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.12
,,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.06
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80111
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75195
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91104
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.62
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.75
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.75
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.5
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
,,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (Min),A,68.5
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (Max),A,68.62
,,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (Min),A,69.88
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (Max),A,70.12
,,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (Min),A,62.62
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (Max),A,66.5
,,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
,,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T02:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.87
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.44
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73355
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96136
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8529
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.5
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.5
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
,,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.37
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8864700000000001
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81323
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8970899999999999
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.38
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.38
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.38
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.62
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.62
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.62
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.0
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.0
,,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.56
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.31
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87836
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85519
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77264
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,6.5
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,6.5
,,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.69
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8136899999999999
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80414
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82315
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.75
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.75
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.5
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.62
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.62
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
,,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-10T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (Min),A,60.38
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (Max),A,60.38
,,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.38
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (Min),A,69.38
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (Max),A,69.5
,,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (Min),A,60.75
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (Max),A,60.75
,,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
,,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T02:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90671
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9584299999999999
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89255
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.62
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.75
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.62
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
,,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.75
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93295
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8528399999999999
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93301
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.12
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.38
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.25
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.25
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.5
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.5
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.75
,,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.81
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8758799999999999
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74325
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8933399999999999
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
,,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.13
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8228700000000001
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7138
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85296
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.25
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.5
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.38
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
,,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (Min),A,61.88
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (Max),A,62.12
,,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (Min),A,69.38
