Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (Max),A,69.75
,,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (Min),A,62.62
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (Max),A,62.75
,,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
,,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T02:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.12
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8997799999999999
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96188
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90222
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.38
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.62
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.38
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.25
,,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.25
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.06
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9451
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8610200000000001
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7894899999999999
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.5
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.5
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.0
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.12
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.0
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.0
,,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.31
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8803700000000001
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7921100000000001
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86175
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
,,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.87
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80325
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71713
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9047799999999999
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.62
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.62
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.88
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
,,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
,,2023-06-10T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (Min),A,63.38
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (Max),A,63.5
,,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (Min),A,69.25
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (Max),A,69.62
,,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (Min),A,55.38
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (Max),A,55.5
,,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
,,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T02:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.69
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8609899999999999
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96915
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88925
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.0
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.12
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.0
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.0
,,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.31
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.18
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95499
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76895
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6914899999999999
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.75
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.88
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.88
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.88
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.0
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.88
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.0
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.0
,,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.18
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.94
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8280299999999999
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69293
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84067
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.31
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76822
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8422200000000001
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.38
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.5
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.88
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
,,2023-06-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2023-06-10T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (Min),A,61.25
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (Max),A,61.38
,,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (Min),A,71.5
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (Max),A,71.62
,,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (Min),A,54.5
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (Max),A,54.5
,,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
,,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T02:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.31
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8517100000000001
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97556
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91525
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.88
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.88
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.88
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.12
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.12
,,2023-06-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.12
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.56
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96539
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70843
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9334100000000001
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.75
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.88
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.75
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.38
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.5
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.38
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.75
,,2023-06-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.06
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.06
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78015
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70816
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8914200000000001
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.13
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8391700000000001
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76791
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81082
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.38
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.38
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.38
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.25
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
,,2023-06-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (Min),A,61.75
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (Max),A,61.88
,,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (Min),A,69.0
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (Max),A,69.25
,,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (Min),A,63.12
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (Max),A,64.38
,,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
,,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T01:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.25
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8081
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9722
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9046
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.5
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.62
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
,,2023-06-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.5
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9343299999999999
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78323
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9404299999999999
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.62
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.75
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.62
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.75
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.0
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.88
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.38
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.38
,,2023-06-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.38
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.56
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.56
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8309
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69357
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9336200000000001
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
,,2023-06-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.25
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.866
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7754800000000001
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8590399999999999
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.38
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.25
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
,,2023-06-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (Min),A,64.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (Max),A,64.12
,,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (Min),A,70.75
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (Max),A,71.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (Min),A,69.0
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (Max),A,69.25
,,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
,,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T01:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.38
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.94
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83435
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97305
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8383799999999999
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.75
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.88
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.75
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
,,2023-06-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.38
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9184899999999999
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8638299999999999
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9429
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.88
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.12
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.88
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.12
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.0
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.12
,,2023-06-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.56
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8406
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87375
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9279200000000001
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
,,2023-06-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8818
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8320299999999999
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88479
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.62
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.75
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.62
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.12
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
,,2023-06-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (Min),A,67.25
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (Max),A,67.5
,,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.38
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (Min),A,74.12
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (Max),A,74.5
,,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (Min),A,69.62
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (Max),A,69.75
,,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
,,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T01:30:00.000+00:00,ambient,,Temperature,C,0.0
