Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.44
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.06
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8318200000000001
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96893
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8327600000000001
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.62
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.62
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.5
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.62
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
,,2023-06-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.44
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8721899999999999
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8356
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94232
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.0
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.12
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.12
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.38
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.5
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.62
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.75
,,2023-06-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.62
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.5
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8444200000000001
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8695
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8701200000000001
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
,,2023-06-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.69
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81128
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7690100000000001
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81186
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.25
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.12
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
,,2023-06-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (Min),A,64.88
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (Max),A,65.12
,,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (Min),A,71.88
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (Max),A,72.12
,,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (Min),A,69.75
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (Max),A,70.12
,,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
,,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T01:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.37
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.75
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75964
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96173
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82031
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.75
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.75
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.75
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.38
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
,,2023-06-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.75
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9421700000000001
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85977
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9448799999999999
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.0
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.0
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.75
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.62
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.12
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.12
,,2023-06-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.12
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.06
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.06
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.06
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83465
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8451799999999999
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8468600000000001
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
,,2023-06-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.81
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.25
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81793
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75595
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88479
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.12
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.25
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.25
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.38
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
,,2023-06-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (Min),A,62.12
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (Max),A,62.12
,,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (Min),A,72.75
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (Max),A,72.88
,,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (Min),A,71.25
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (Max),A,71.38
,,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
,,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T01:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.94
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87887
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8520200000000001
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.0
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.12
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.12
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
,,2023-06-10T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.63
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90243
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7973
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96365
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.38
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.5
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.38
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.5
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.5
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.0
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.88
,,2023-06-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.06
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.69
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83673
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72634
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85177
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
,,2023-06-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.81
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8116399999999999
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81921
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8421299999999999
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.75
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.88
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.75
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
,,2023-06-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-10T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (Min),A,64.75
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (Max),A,64.88
,,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (Min),A,72.62
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (Max),A,72.88
,,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (Min),A,77.75
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (Max),A,84.12
,,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
,,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T01:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.44
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88074
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9668899999999999
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89718
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.38
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.5
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.62
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
,,2023-06-10T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.88
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9417700000000001
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8564700000000001
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9492200000000001
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.25
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.25
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.25
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.62
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.88
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.75
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.38
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.88
,,2023-06-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.62
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.5
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-49.25
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7955
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62826
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9184899999999999
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.19
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8046800000000001
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8827200000000001
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91727
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.62
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.62
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.62
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.75
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.0
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.88
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.75
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.75
,,2023-06-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.75
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-10T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (Min),A,63.88
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (Max),A,64.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (Min),A,82.25
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (Max),A,82.38
,,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (Min),A,78.38
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (Max),A,78.62
,,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
,,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T00:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.5
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8596799999999999
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9673799999999999
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86221
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.25
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.38
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.25
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
,,2023-06-10T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94601
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9094200000000001
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90689
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.5
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.62
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.12
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.12
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.12
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.0
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.0
,,2023-06-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.25
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.13
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83062
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77145
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92645
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
,,2023-06-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.94
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.31
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85254
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71133
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79351
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.62
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.62
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.62
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.12
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.12
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
,,2023-06-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-10T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (Min),A,66.88
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (Max),A,66.88
,,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (Min),A,78.38
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (Max),A,78.5
,,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (Min),A,66.0
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (Max),A,66.25
,,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
,,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T00:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
