Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8225399999999999
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95795
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9127200000000001
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.38
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.62
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
,,2023-06-10T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.69
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94281
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8832700000000001
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9252
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.62
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.75
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.75
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.88
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.12
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.5
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.62
,,2023-06-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.62
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.5
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.31
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.25
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81299
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69921
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8258
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
,,2023-06-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.25
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83752
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81445
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8475600000000001
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.25
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.25
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.38
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.5
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
,,2023-06-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.75
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
,,2023-06-10T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (Min),A,64.12
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (Max),A,64.25
,,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (Min),A,88.12
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (Max),A,88.38
,,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (Min),A,70.88
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (Max),A,71.0
,,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
,,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T00:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.19
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8267200000000001
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96591
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90945
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.88
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.0
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.88
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
,,2023-06-10T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.5
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.81
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90097
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82245
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91666
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.5
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.5
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.62
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.75
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.88
,,2023-06-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.88
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.25
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86261
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8324299999999999
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86441
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
,,2023-06-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92895
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8299799999999999
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91241
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.12
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.12
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.12
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
,,2023-06-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (Min),A,75.5
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (Max),A,75.62
,,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (Min),A,78.5
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (Max),A,78.75
,,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (Min),A,69.12
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (Max),A,69.25
,,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
,,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T00:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.0
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8528399999999999
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97095
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91595
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.25
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.38
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.25
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
,,2023-06-10T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9480299999999999
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87918
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9378
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.12
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.25
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.25
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.62
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.88
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.75
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.25
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.25
,,2023-06-10T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.25
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.56
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86072
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82614
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9303600000000001
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
,,2023-06-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.19
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94073
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7807
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92886
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,39.38
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,39.5
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.38
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.38
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.75
,,2023-06-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-10T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (Min),A,78.5
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (Max),A,78.62
,,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (Min),A,79.5
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (Max),A,79.75
,,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (Min),A,75.88
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (Max),A,76.0
,,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
,,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T00:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88089
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97641
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86777
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.38
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.62
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.75
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.62
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
,,2023-06-10T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.62
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89285
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84646
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9075
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.62
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.75
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.75
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.62
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.88
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.62
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.38
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.5
,,2023-06-10T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.38
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.44
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.69
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8909
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9179700000000001
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9071299999999999
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
,,2023-06-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.69
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8638
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76327
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8726200000000001
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.38
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.38
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.38
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
,,2023-06-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-10T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-10T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (Min),A,65.5
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (Max),A,65.62
,,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (Min),A,81.75
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (Max),A,82.75
,,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (Min),A,68.62
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (Max),A,68.75
,,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
,,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-10T00:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8919100000000001
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94824
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9256
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.25
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.25
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.25
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
,,2023-06-11T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96231
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8798799999999999
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8970299999999999
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.12
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.88
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.0
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.88
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.75
,,2023-06-11T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.75
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.63
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86374
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8016
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9273399999999999
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84085
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87311
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8962700000000001
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.25
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.25
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.25
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.25
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.38
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.38
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
,,2023-06-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (Min),A,69.75
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (Max),A,69.75
,,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.75
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (Min),A,73.38
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (Max),A,73.62
,,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (Min),A,69.25
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (Max),A,69.38
,,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
,,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T23:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92856
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94281
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92074
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
