Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.12
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.38
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.25
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
,,2023-06-11T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.82
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97305
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94665
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85977
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.0
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.0
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.88
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.0
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.88
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.75
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.75
,,2023-06-11T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.75
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.87
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.69
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81195
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8295
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8785700000000001
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
,,2023-06-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9111299999999999
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83896
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9143100000000001
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.62
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.75
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.75
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.5
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.62
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.62
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
,,2023-06-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-11T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (Min),A,84.25
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (Max),A,84.5
,,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (Min),A,78.0
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (Max),A,78.25
,,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (Min),A,60.88
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (Max),A,60.88
,,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
,,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T23:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.44
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85788
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98383
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8967
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.0
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.25
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.12
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
,,2023-06-11T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.37
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9058799999999999
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90753
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82196
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.38
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.25
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.88
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.75
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.62
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.62
,,2023-06-11T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.62
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.56
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.81
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8356
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79443
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90555
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
,,2023-06-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90704
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87436
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89294
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.25
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.25
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.25
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.0
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.25
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
,,2023-06-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
,,2023-06-11T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (Min),A,68.25
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (Max),A,68.38
,,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (Min),A,88.38
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (Max),A,90.38
,,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (Min),A,62.25
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (Max),A,62.25
,,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
,,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T23:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84634
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98624
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8789299999999999
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.75
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.88
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.12
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
,,2023-06-11T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.5
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94079
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7817
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9103399999999999
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.0
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.62
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.0
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.75
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.75
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.88
,,2023-06-11T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.75
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.44
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8807
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8534200000000001
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9490000000000001
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.88
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.0
,,2023-06-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89084
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8800899999999999
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91666
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.12
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.12
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.12
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.75
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.75
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.75
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
,,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-11T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (Min),A,74.5
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (Max),A,74.62
,,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (Min),A,84.75
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (Max),A,85.0
,,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (Min),A,73.62
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (Max),A,73.75
,,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
,,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T23:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.5
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8488399999999999
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9386
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91901
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.5
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.5
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.75
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.0
,,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.88
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93619
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84314
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91974
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.12
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.12
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.12
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.5
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.62
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.88
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.0
,,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.88
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8564700000000001
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9660299999999999
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98367
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
,,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89471
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9025299999999999
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96909
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.75
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,30.88
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.75
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.12
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.25
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.25
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
,,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-11T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (Min),A,74.12
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (Max),A,74.25
,,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (Min),A,94.0
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (Max),A,94.25
,,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (Min),A,77.5
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (Max),A,77.62
,,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
,,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T23:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.56
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8552799999999999
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9723799999999999
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8630399999999999
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.25
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.38
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.38
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.38
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.38
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
,,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.25
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9411
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8854700000000001
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80624
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.38
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.5
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.38
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.75
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.0
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.88
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.0
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.12
,,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.12
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.13
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79178
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8547600000000001
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9650299999999999
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
,,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8685299999999999
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86444
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94653
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.38
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.5
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.38
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.38
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.5
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.38
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
,,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
,,2023-06-11T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (Min),A,76.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (Max),A,76.25
,,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (Min),A,87.88
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (Max),A,88.12
,,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (Min),A,67.75
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (Max),A,67.88
,,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
,,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T23:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8994700000000001
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97919
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8941
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.88
