Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.88
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.5
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.75
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.62
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
,,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.12
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.0
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9707899999999999
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8598600000000001
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82589
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.38
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.5
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.5
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.62
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.62
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.0
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.25
,,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.12
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.75
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.31
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79788
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8964200000000001
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9154
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.5
,,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92709
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9223600000000001
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93594
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,40.62
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,40.88
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.75
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.62
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.75
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.62
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.75
,,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
,,2023-06-11T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (Min),A,93.62
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (Max),A,94.25
,,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (Min),A,97.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (Max),A,97.38
,,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (Min),A,65.88
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (Max),A,66.0
,,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
,,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T22:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.94
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8871399999999999
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97925
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9108
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.75
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.25
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.5
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.38
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.38
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
,,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.62
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96567
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87424
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9299
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.38
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.5
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.75
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.88
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.88
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.0
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.12
,,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85214
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9212600000000001
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92306
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
,,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9021299999999999
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88864
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95209
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.62
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.88
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.75
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
,,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-11T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (Min),A,85.88
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (Max),A,86.0
,,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (Min),A,90.88
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (Max),A,91.38
,,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (Min),A,74.62
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (Max),A,74.88
,,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
,,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T22:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9002399999999999
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97998
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9158
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.75
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.75
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.5
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.5
,,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.19
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95145
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85119
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92615
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.5
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.62
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.62
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.0
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.25
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.12
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.0
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.12
,,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.38
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84106
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9416200000000001
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9486100000000001
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
,,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9361
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94763
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9459799999999999
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,44.38
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,44.5
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.12
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.38
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.25
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.25
,,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-11T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (Min),A,90.88
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (Max),A,91.25
,,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (Min),A,107.38
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (Max),A,107.75
,,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (Min),A,76.5
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (Max),A,76.75
,,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
,,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T22:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.44
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8619399999999999
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9793700000000001
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90738
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.12
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.38
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.38
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.38
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.38
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.38
,,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.38
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96652
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93655
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9416200000000001
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.75
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.88
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.75
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.75
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.75
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.75
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.0
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.12
,,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.12
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.94
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8226899999999999
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98505
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.5
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
,,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.75
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9382299999999999
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85565
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9422299999999999
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.12
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.25
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.12
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.88
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.88
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.88
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
,,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.88
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-11T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (Min),A,97.62
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (Max),A,97.88
,,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (Min),A,109.12
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (Max),A,109.12
,,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (Min),A,87.75
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (Max),A,87.88
,,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.75
,,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T22:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9486399999999999
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97296
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9465600000000001
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.25
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.25
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.25
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.25
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.25
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.25
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.25
,,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.25
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97946
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92645
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9356399999999999
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.38
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.38
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.38
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.25
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.38
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.25
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.62
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.75
,,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.75
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.5
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94681
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88226
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97467
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.5
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
,,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9651799999999999
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8900100000000001
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96841
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.38
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.38
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.38
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.0
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.12
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.12
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.12
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.25
,,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.25
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-11T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (Min),A,117.38
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (Max),A,119.25
,,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (Min),A,105.62
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (Max),A,105.75
,,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (Min),A,91.25
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (Max),A,91.25
,,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
,,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T22:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9315200000000001
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9831799999999999
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9114700000000001
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.75
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.75
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.75
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.62
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.88
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.75
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.25
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.5
