Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.38
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.81
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9829700000000001
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92551
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87836
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.5
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.62
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.62
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.38
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.5
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.38
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.5
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.62
,,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.62
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88345
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9191600000000001
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9708600000000001
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
,,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.12
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90222
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88287
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95785
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.25
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.25
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.25
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.62
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.75
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.62
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.62
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.62
,,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.62
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-11T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (Min),A,98.5
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (Max),A,98.5
,,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (Min),A,110.12
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (Max),A,110.25
,,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (Min),A,91.5
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (Max),A,91.75
,,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
,,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T22:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.56
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83688
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9858399999999999
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94009
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.25
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.88
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.0
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.88
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.5
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.75
,,2023-06-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.62
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.68
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9644799999999999
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9055200000000001
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89502
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.5
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.62
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.12
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.12
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.12
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.75
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.5
,,2023-06-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.88
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85534
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9664
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9696299999999999
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.25
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.38
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
,,2023-06-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91101
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8996299999999999
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758899999999999
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.38
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,37.5
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.38
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.75
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.88
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.0
,,2023-06-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-11T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (Min),A,88.12
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (Max),A,88.25
,,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (Min),A,121.12
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (Max),A,121.38
,,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.25
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (Min),A,100.5
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (Max),A,101.5
,,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.88
,,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T21:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.88
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8590700000000001
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9389
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.88
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.0
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.88
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.0
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.75
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.0
,,2023-06-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.88
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95196
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8864700000000001
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9578200000000001
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.88
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.88
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.88
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.0
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.0
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.62
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.0
,,2023-06-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.88
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8548600000000001
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95578
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95904
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.38
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
,,2023-06-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92337
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88769
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9280700000000001
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,41.25
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.38
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.38
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.38
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.62
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.62
,,2023-06-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-11T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (Min),A,90.62
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (Max),A,90.75
,,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (Min),A,111.75
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (Max),A,112.12
,,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (Min),A,99.0
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (Max),A,99.25
,,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
,,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T21:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9633200000000001
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9838600000000001
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96115
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.5
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.5
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.38
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.38
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.38
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.88
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.38
,,2023-06-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.12
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9726899999999999
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8844
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9396700000000001
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.0
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.0
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.25
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.38
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.25
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.5
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.62
,,2023-06-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9322799999999999
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9643200000000001
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97983
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.75
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.88
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.5
,,2023-06-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92691
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92096
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9153100000000001
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.88
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.0
,,2023-06-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.88
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-11T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (Min),A,118.5
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (Max),A,118.62
,,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (Min),A,135.25
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (Max),A,135.5
,,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (Min),A,110.5
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (Max),A,114.5
,,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
,,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T21:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89786
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9837
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92166
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.25
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.62
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.0
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.0
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.75
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.0
,,2023-06-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.88
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98685
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95386
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94757
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.38
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.0
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,49.5
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,49.62
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.75
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.12
,,2023-06-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9258700000000001
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93832
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99231
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.12
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.12
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.38
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.5
,,2023-06-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.38
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95099
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9592299999999999
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92053
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.38
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.62
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.88
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.88
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.88
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.62
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.38
,,2023-06-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.75
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-11T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (Min),A,122.62
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (Max),A,129.0
,,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (Min),A,156.12
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (Max),A,156.25
,,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (Min),A,119.88
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (Max),A,120.88
,,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.12
,,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T21:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9277
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9726899999999999
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9219
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.38
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.5
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.38
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.0
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.12
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.12
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.75
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.0
,,2023-06-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.88
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
