Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9874299999999999
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97073
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87503
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.5
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,54.88
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.12
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,68.38
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,68.5
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.5
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.62
,,2023-06-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89755
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94086
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9614299999999999
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.0
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.88
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.25
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.38
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
,,2023-06-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9420799999999999
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9341700000000001
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9616100000000001
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.62
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.62
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.62
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.88
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.0
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.88
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.38
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.5
,,2023-06-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.38
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-11T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (Min),A,130.5
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (Max),A,135.5
,,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (Min),A,159.12
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (Max),A,159.38
,,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (Min),A,100.38
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (Max),A,100.75
,,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
,,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T21:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94668
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97906
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91299
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.12
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.12
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.12
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.38
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.5
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.38
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.88
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.0
,,2023-06-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.88
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96219
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9263899999999999
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93448
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.12
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.25
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.12
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.12
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.75
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.75
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.5
,,2023-06-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.25
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90594
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92895
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95691
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.5
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.75
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.62
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.12
,,2023-06-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9648700000000001
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9758
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95605
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.75
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.5
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.25
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,83.38
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,83.75
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.62
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.38
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.5
,,2023-06-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.38
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-11T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (Min),A,133.62
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (Max),A,134.25
,,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.12
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (Min),A,166.0
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (Max),A,166.5
,,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (Min),A,102.62
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (Max),A,111.5
,,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
,,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T21:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9646
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9812
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9207799999999999
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.5
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.25
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.88
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.88
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.12
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.25
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.38
,,2023-06-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.25
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95645
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89499
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92755
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.12
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.25
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.25
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.25
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.38
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.38
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.75
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.88
,,2023-06-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.88
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9108
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93994
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93771
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.62
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
,,2023-06-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95715
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9333799999999999
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9375
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.25
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.38
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.25
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.12
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.75
,,2023-06-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-11T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (Min),A,125.0
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (Max),A,129.38
,,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (Min),A,130.38
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (Max),A,130.62
,,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (Min),A,105.88
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (Max),A,106.12
,,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
,,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T20:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94745
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9635
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9369799999999999
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.5
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.75
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.62
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.0
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.0
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.5
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.5
,,2023-06-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.62
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98151
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90549
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8898
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.75
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.0
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.75
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.38
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.5
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.38
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.62
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.75
,,2023-06-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.75
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9638700000000001
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93771
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.948
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.38
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.5
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.25
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.62
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.25
,,2023-06-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.25
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9538
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96359
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93353
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.38
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.88
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,62.88
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.12
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.0
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.75
,,2023-06-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.88
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-11T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (Min),A,143.0
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (Max),A,144.38
,,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (Min),A,136.38
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (Max),A,136.5
,,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (Min),A,94.0
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (Max),A,98.75
,,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
,,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T20:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9436899999999999
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9229999999999999
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93265
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.38
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.5
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.75
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.0
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.88
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.88
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.0
,,2023-06-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.5
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9776299999999999
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9108
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8486
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.38
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.5
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.38
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.75
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.62
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.88
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.0
,,2023-06-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.38
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96435
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8772
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9537
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.5
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
,,2023-06-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9454
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9737899999999999
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94629
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.38
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.62
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,78.75
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,79.0
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.88
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.62
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.75
,,2023-06-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.62
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-11T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (Min),A,136.12
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (Max),A,136.25
,,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (Min),A,138.88
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (Max),A,139.0
,,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (Min),A,92.0
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (Max),A,92.12
,,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
,,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T20:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8988299999999999
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9187299999999999
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95737
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.0
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.12
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.25
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.38
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.38
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.75
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.75
,,2023-06-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.75
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9797100000000001
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89151
