Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8678299999999999
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.12
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.38
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.25
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.5
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.75
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.62
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.5
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.88
,,2023-06-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.75
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8988299999999999
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8934
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761299999999999
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.12
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
,,2023-06-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94263
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9879100000000001
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9541299999999999
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.0
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.12
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.12
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,92.88
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,93.38
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.12
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.5
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.88
,,2023-06-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.12
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-11T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (Min),A,128.38
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (Max),A,128.75
,,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (Min),A,153.12
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (Max),A,153.5
,,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.38
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (Min),A,105.12
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (Max),A,106.62
,,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
,,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T20:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96072
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96793
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95352
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.75
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.75
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.75
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.88
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.0
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.88
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.25
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.62
,,2023-06-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.38
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.94
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9673799999999999
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8871399999999999
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9193399999999999
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.12
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.12
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.12
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.62
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.75
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.62
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.0
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.12
,,2023-06-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8994700000000001
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9516
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92853
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.0
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.25
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.12
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.5
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
,,2023-06-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.62
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96814
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9578200000000001
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9223600000000001
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,77.12
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.25
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.25
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.75
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.0
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.88
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.12
,,2023-06-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.12
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-11T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (Min),A,145.0
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (Max),A,145.5
,,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (Min),A,139.0
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (Max),A,139.25
,,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (Min),A,90.75
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (Max),A,90.88
,,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
,,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T20:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736899999999999
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99335
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9281299999999999
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.25
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.38
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.38
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.62
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.62
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.62
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.12
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.38
,,2023-06-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.25
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96283
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8975799999999999
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9581299999999999
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.12
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.75
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.38
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.62
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.12
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.62
,,2023-06-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.38
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89105
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97211
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9710700000000001
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.38
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.75
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.62
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
,,2023-06-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93371
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97693
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9323100000000001
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,49.88
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,50.0
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.88
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,72.62
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.5
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.88
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.25
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.5
,,2023-06-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.38
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-11T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (Min),A,116.25
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (Max),A,116.75
,,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (Min),A,178.12
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (Max),A,178.75
,,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (Min),A,117.25
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (Max),A,118.12
,,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
,,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T20:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9681700000000001
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9925200000000001
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90628
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.5
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.62
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.75
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.88
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.75
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.25
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.38
,,2023-06-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.25
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98401
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9223
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96094
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.0
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.0
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.12
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.88
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.5
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.88
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.5
,,2023-06-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.12
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88016
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9615799999999999
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.75
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.38
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
,,2023-06-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9584
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97925
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8960600000000001
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.88
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,79.88
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,81.38
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.25
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.0
,,2023-06-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-11T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (Min),A,136.12
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (Max),A,136.5
,,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (Min),A,183.0
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (Max),A,184.62
,,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (Min),A,117.5
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (Max),A,117.88
,,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
,,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T19:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.18
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9286200000000001
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9595
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8909299999999999
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.25
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.5
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.25
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.75
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.75
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.75
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.75
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.0
,,2023-06-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.88
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.12
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97516
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85751
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95035
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.12
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.38
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.25
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.38
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.88
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.62
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.62
,,2023-06-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.62
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89895
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93915
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98474
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.38
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.62
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.12
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.25
,,2023-06-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.12
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9457700000000001
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95996
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92474
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.12
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.38
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.25
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.25
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.25
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.25
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.5
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.75
,,2023-06-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.62
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-11T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (Min),A,117.75
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (Max),A,118.12
,,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (Min),A,119.5
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (Max),A,119.75
,,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (Min),A,99.75
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (Max),A,99.88
,,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
,,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T19:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93161
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9556600000000001
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90066
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.25
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.25
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.25
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.75
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.0
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.88
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.88
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.0
,,2023-06-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.31
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95819
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8400200000000001
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9505299999999999
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
