Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.38
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.38
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.38
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.38
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.62
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.25
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.25
,,2023-06-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.25
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88376
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96634
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96435
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.75
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.88
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
,,2023-06-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95514
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94794
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.961
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,62.25
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,62.62
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.5
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.62
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.62
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.0
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,36.25
,,2023-06-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.12
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-11T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (Min),A,122.75
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (Max),A,123.12
,,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (Min),A,119.0
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (Max),A,119.25
,,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (Min),A,104.0
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (Max),A,104.12
,,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
,,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T19:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.75
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88434
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95209
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87292
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.62
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.62
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.62
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.0
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.0
,,2023-06-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96506
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92151
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94568
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.12
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.12
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.12
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.88
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.0
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.75
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.75
,,2023-06-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.75
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8836
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96951
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9816600000000001
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.38
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.38
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
,,2023-06-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.62
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9770200000000001
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9697600000000001
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96326
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,82.12
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.12
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.12
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,70.25
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.5
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.38
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.25
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.38
,,2023-06-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.38
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-11T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (Min),A,138.12
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (Max),A,138.25
,,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.12
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (Min),A,150.5
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (Max),A,150.75
,,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.62
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (Min),A,117.12
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (Max),A,117.12
,,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
,,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T19:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9436
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9824200000000001
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90494
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.88
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.88
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.25
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.38
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.75
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.38
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.88
,,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.75
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9888
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9303600000000001
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94415
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,60.5
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,60.62
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.25
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.38
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.38
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.5
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.75
,,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.62
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.12
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9346
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86871
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98221
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.5
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.75
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.62
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.62
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
,,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.75
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9292600000000001
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97855
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97116
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,45.5
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,45.62
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.62
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,72.62
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.0
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.88
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.25
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.38
,,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.38
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2023-06-11T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (Min),A,134.25
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (Max),A,134.5
,,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (Min),A,145.62
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (Max),A,147.0
,,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (Min),A,123.25
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (Max),A,123.88
,,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
,,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T19:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94073
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95737
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9580700000000001
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.62
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.62
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.12
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.38
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.62
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.62
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.0
,,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.62
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9776299999999999
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98398
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96857
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.88
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.0
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,68.75
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,71.0
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.38
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.75
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.88
,,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.88
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9031399999999999
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9551700000000001
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9494600000000001
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.0
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.25
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
,,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9726299999999999
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95694
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94858
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,72.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.12
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.5
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.88
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.62
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,35.0
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.12
,,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2023-06-11T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (Min),A,141.5
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (Max),A,141.75
,,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (Min),A,161.5
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (Max),A,164.5
,,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (Min),A,128.0
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (Max),A,128.25
,,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
,,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T19:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.88
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98526
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97565
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686299999999999
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,32.25
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.5
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.38
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.5
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.62
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.62
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.25
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.5
,,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99725
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9511700000000001
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90491
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.0
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,119.38
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,119.62
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.5
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.0
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.38
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.12
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.38
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.5
,,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.38
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.87
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91406
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9708899999999999
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98288
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.38
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
,,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96899
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97864
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94055
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,70.38
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.5
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,74.0
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.38
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.25
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.5
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
,,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-11T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (Min),A,236.5
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (Max),A,236.62
,,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (Min),A,171.12
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (Max),A,171.5
,,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.25
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (Min),A,112.38
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (Max),A,112.62
,,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
,,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T18:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93585
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9769899999999999
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95315
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.12
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.25
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.0
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.62
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.62
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.62
,,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.62
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.19
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97964
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9427200000000001
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9331
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.25
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.12
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.62
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.38
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.5
