Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.5
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.5
,,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9715
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99167
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9862700000000001
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.38
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.5
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.38
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.12
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.25
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.12
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.0
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.88
,,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.38
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97711
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9875200000000001
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95206
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,82.38
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.5
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,85.25
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,85.38
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.38
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.25
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.25
,,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
,,2023-06-11T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (Min),A,159.88
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (Max),A,160.62
,,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (Min),A,193.38
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (Max),A,195.12
,,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.25
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (Min),A,120.88
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (Max),A,121.75
,,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
,,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T18:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93906
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9942
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9888299999999999
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.62
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.62
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,48.0
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,48.12
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.12
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.0
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.12
,,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.12
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9877299999999999
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.892
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90976
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.12
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,59.12
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.62
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.25
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.5
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.88
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.38
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.5
,,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9741200000000001
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97903
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99051
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.0
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.25
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.12
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.25
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.38
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.25
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.38
,,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.25
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97635
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98477
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98462
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,80.25
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.38
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.38
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,91.75
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,92.12
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.88
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.88
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.0
,,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.88
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2023-06-11T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (Min),A,173.88
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (Max),A,175.12
,,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (Min),A,189.38
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (Max),A,190.25
,,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.88
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (Min),A,142.38
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (Max),A,142.5
,,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
,,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T18:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.56
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.06
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9660299999999999
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98239
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9342299999999999
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.38
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.5
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.38
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.75
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.88
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.75
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.5
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.5
,,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99182
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92007
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9537700000000001
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,66.38
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,66.5
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.88
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.88
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.38
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.25
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.25
,,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.25
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9120799999999999
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99121
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98236
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.62
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.62
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.62
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
,,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9723799999999999
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9577600000000001
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9901700000000001
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,75.88
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.38
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.12
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.38
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.38
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.38
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,55.88
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.12
,,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,,2023-06-11T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (Min),A,168.5
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (Max),A,169.12
,,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (Min),A,163.62
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (Max),A,164.5
,,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (Min),A,148.38
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (Max),A,148.5
,,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
,,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T18:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.25
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9593200000000001
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9930100000000001
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94263
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.88
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.0
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.88
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.12
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.25
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.25
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.75
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.0
,,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.88
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98611
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9671299999999999
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98111
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.0
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,57.38
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,53.38
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,53.88
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.62
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,73.75
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,73.88
,,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.88
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87784
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99567
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99664
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.0
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.25
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.12
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,57.12
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,57.5
,,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.38
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96606
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9781799999999999
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98431
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.5
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.25
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,77.62
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,78.12
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.75
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.38
,,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.83
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
,,2023-06-11T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (Min),A,142.25
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (Max),A,150.0
,,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (Min),A,209.0
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (Max),A,209.5
,,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (Min),A,207.25
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (Max),A,211.75
,,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
,,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T18:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9891700000000001
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99551
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9368
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.5
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.62
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.62
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.25
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.25
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.25
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.38
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.5
,,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99136
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89255
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9899600000000001
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.0
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,66.0
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,66.0
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.62
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.88
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.75
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,104.62
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,104.75
,,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,104.62
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8920600000000001
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98831
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98911
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.5
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.62
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.12
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.38
,,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.25
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94455
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96457
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9714700000000001
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,53.88
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.88
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.75
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.88
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.12
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.0
,,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.75
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,,2023-06-11T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (Min),A,151.88
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (Max),A,152.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (Min),A,153.5
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (Max),A,153.75
,,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (Min),A,192.0
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (Max),A,196.5
,,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
,,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T18:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9270299999999999
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9967
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95319
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.88
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.0
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.88
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,50.62
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,50.75
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.75
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.75
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.88
,,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.88
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9891700000000001
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90402
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98862
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.0
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.88
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,59.5
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.12
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.0
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.12
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,80.38
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,89.0
,,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.12
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
