Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8928200000000001
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9818399999999999
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98944
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.75
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.38
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.12
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.38
,,2023-06-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.25
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9830899999999999
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93429
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928600000000001
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,89.75
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,90.0
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.88
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.5
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.75
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.62
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.38
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.38
,,2023-06-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.38
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
,,2023-06-11T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (Min),A,171.25
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (Max),A,172.12
,,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.75
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (Min),A,150.38
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (Max),A,150.62
,,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (Min),A,192.38
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (Max),A,200.88
,,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
,,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T17:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99426
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9551700000000001
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99039
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,50.5
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,50.62
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.75
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.25
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.25
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.25
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.38
,,2023-06-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.25
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98431
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9710700000000001
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9627100000000001
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.12
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.38
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.25
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,63.75
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,64.0
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.88
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.0
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.25
,,2023-06-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.12
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9694200000000001
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96872
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97855
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.88
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.88
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
,,2023-06-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9629200000000001
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94357
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98715
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.0
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,66.38
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.25
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.12
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.38
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.25
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.62
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.88
,,2023-06-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.75
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,,2023-06-11T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (Min),A,185.25
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (Max),A,185.88
,,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (Min),A,145.25
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (Max),A,153.12
,,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (Min),A,149.38
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (Max),A,149.38
,,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
,,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T17:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.43
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98035
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96744
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99356
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.88
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.0
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.12
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.25
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.12
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.62
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.75
,,2023-06-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.75
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98685
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95352
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98154
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.88
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.0
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.0
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.12
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.12
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,73.75
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,73.88
,,2023-06-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.88
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99075
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9829700000000001
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99515
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.88
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,44.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.88
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.38
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.75
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.0
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.12
,,2023-06-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.12
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99216
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92105
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99341
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,135.0
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,135.25
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.12
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.25
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.38
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.38
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,63.75
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,63.88
,,2023-06-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.88
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.0
,,2023-06-11T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (Min),A,257.38
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (Max),A,257.38
,,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.38
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (Min),A,132.38
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (Max),A,132.5
,,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (Min),A,226.12
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (Max),A,226.38
,,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
,,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T17:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99295
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9679
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9721700000000001
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.75
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.88
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.88
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.0
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.38
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.25
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.5
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.75
,,2023-06-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.62
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98087
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93204
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98926
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.88
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.0
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.88
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.38
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.62
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,67.12
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,68.75
,,2023-06-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.25
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9950600000000001
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9880399999999999
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98441
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,61.25
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,61.38
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.25
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.38
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.62
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.62
,,2023-06-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.25
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9732700000000001
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96298
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99484
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,76.88
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,77.25
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.12
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.88
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.5
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.88
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,68.12
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,68.5
,,2023-06-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.38
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
,,2023-06-11T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (Min),A,213.5
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (Max),A,213.88
,,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (Min),A,136.25
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (Max),A,145.88
,,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (Min),A,187.0
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (Max),A,188.88
,,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.38
,,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T17:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.12
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99121
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96777
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9890100000000001
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.12
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.25
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.12
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.0
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.0
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.12
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.62
,,2023-06-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.38
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98495
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9675299999999999
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98929
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,53.12
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.38
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.25
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.38
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.5
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.38
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,76.12
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,76.62
,,2023-06-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9772299999999999
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9800399999999999
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9930100000000001
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.75
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.88
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.88
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.12
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.62
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.62
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,51.0
,,2023-06-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.88
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9762
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9782700000000001
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9832799999999999
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,71.62
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.25
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,72.12
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.38
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.88
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.0
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.38
,,2023-06-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.12
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
,,2023-06-11T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (Min),A,181.62
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (Max),A,182.25
,,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (Min),A,165.75
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (Max),A,171.0
,,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (Min),A,214.75
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (Max),A,214.88
,,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.88
,,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T17:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8643200000000001
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9625799999999999
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97665
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.88
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.62
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.5
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.12
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.12
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.38
,,2023-06-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.25
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9782700000000001
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93091
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99075
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.0
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.0
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.0
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.5
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.88
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.12
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,94.0
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,94.12
,,2023-06-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.12
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
