Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9740000000000001
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9602299999999999
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9932200000000001
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.38
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.25
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.75
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.62
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,47.38
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.62
,,2023-06-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9789399999999999
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98779
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97293
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.25
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,68.62
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,84.88
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,85.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.25
,,2023-06-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.12
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
,,2023-06-11T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (Min),A,146.88
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (Max),A,147.25
,,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (Min),A,165.38
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (Max),A,166.25
,,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.75
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (Min),A,205.62
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (Max),A,206.0
,,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.88
,,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T17:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.12
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9691200000000001
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9716799999999999
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9745799999999999
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.5
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.62
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.62
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.0
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.25
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.0
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.0
,,2023-06-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98514
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8970299999999999
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98941
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,66.38
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,66.5
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.38
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.5
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.88
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.12
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,75.5
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,75.88
,,2023-06-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.62
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89612
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98645
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9928600000000001
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.62
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.12
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.88
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.5
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.62
,,2023-06-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9768700000000001
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96155
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9818100000000001
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.88
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.12
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.25
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.25
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.38
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.25
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.38
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.38
,,2023-06-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.38
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
,,2023-06-11T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (Min),A,161.75
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (Max),A,163.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (Min),A,157.25
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (Max),A,158.62
,,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (Min),A,192.25
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (Max),A,192.75
,,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
,,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T16:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.44
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9595600000000001
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9912700000000001
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9899
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.0
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.12
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.12
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.12
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.38
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.75
,,2023-06-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.62
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.12
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98456
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8978299999999999
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97165
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,57.75
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.12
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.62
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.88
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.25
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.5
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.62
,,2023-06-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.62
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90451
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96045
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99039
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.5
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.62
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.88
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.0
,,2023-06-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9774799999999999
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97955
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96909
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,78.38
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.38
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.38
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,74.75
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,74.75
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.75
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.62
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.62
,,2023-06-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.62
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,,2023-06-11T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (Min),A,165.0
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (Max),A,165.38
,,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.12
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (Min),A,166.75
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (Max),A,167.88
,,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (Min),A,172.38
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (Max),A,172.5
,,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
,,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T16:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99365
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9774799999999999
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9890399999999999
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.75
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.88
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.88
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.38
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.38
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.25
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.38
,,2023-06-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.38
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.75
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9838899999999999
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8848600000000001
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98611
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,54.25
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,54.75
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.62
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.25
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.5
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.0
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,58.0
,,2023-06-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8660899999999999
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96811
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848299999999999
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.25
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.62
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.38
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.88
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
,,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9817799999999999
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.965
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96893
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,81.38
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,82.0
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.62
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.75
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.88
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.75
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.62
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.88
,,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.75
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,,2023-06-11T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (Min),A,183.75
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (Max),A,183.88
,,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.88
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (Min),A,144.88
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (Max),A,146.12
,,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (Min),A,154.0
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (Max),A,154.88
,,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
,,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T16:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9716799999999999
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98682
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9646600000000001
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.88
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.0
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.88
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.88
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.88
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.0
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.25
,,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.12
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.31
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9923700000000001
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92242
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98492
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,79.0
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,79.12
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.12
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.12
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.88
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.75
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.25
,,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8951100000000001
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98505
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9864200000000001
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.88
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.0
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.88
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
,,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99469
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97049
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98782
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,127.62
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,127.75
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.62
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,64.62
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,64.62
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.62
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.38
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.62
,,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,,2023-06-11T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (Min),A,236.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (Max),A,236.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (Min),A,170.62
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (Max),A,171.5
,,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (Min),A,147.0
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (Max),A,147.12
,,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
,,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T16:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89731
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9424399999999999
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87372
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.75
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.0
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.88
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.62
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.75
,,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.75
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99036
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96829
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9784200000000001
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,66.38
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,66.38
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.38
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.0
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,54.5
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.62
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.62
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.75
,,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.75
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92645
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9480299999999999
