Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98105
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.5
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.88
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.75
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.38
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.75
,,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.75
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.38
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98419
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97565
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98785
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,80.5
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.62
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,73.62
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.25
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.5
,,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.38
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2023-06-11T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (Min),A,168.75
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (Max),A,168.88
,,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.88
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (Min),A,164.0
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (Max),A,167.38
,,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (Min),A,137.25
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (Max),A,137.38
,,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
,,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T16:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.62
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77762
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94745
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98105
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.75
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.75
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.75
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.25
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.38
,,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.25
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98911
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9613299999999999
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98221
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,75.5
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,75.62
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.62
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.5
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,52.62
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.38
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.5
,,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93616
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9635
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9893799999999999
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.12
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.25
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.75
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
,,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98544
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96704
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9800399999999999
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,79.25
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.75
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.5
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.38
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.5
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.38
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.12
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.12
,,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.12
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,,2023-06-11T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (Min),A,180.38
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (Max),A,180.75
,,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (Min),A,141.62
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (Max),A,143.5
,,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (Min),A,145.75
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (Max),A,145.88
,,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
,,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T16:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95334
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95691
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97516
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.5
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.62
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.0
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.0
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.62
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.75
,,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.62
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9928
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96393
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9884299999999999
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.0
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,79.62
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,84.88
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.75
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,55.0
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,56.88
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.88
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,63.75
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.88
,,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.75
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9456200000000001
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98105
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99371
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.75
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.0
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.88
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.12
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.25
,,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.25
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97241
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98105
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9884299999999999
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.88
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,64.25
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.88
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,67.38
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.0
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.62
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.88
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.12
,,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
,,2023-06-11T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (Min),A,169.38
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (Max),A,181.5
,,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (Min),A,169.88
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (Max),A,171.88
,,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.75
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (Min),A,167.5
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (Max),A,167.75
,,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
,,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T15:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96472
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9835200000000001
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9508
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.0
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.0
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.75
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.88
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.88
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.12
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.25
,,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.12
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99429
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94568
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97351
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.0
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,89.0
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,90.12
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.38
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.38
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,49.12
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.25
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.62
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.62
,,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.62
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.88
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91369
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9856600000000001
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9784200000000001
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.0
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.12
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.88
,,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.38
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97708
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96704
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9924
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,67.5
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,67.88
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.75
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.75
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.38
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.25
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,56.5
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,56.62
,,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.62
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,,2023-06-11T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (Min),A,186.88
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (Max),A,187.88
,,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (Min),A,159.0
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (Max),A,162.38
,,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (Min),A,141.5
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (Max),A,143.88
,,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
,,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T15:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9106700000000001
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9281299999999999
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96854
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.12
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.75
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.75
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.75
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.88
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.88
,,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.88
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98956
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9787600000000001
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96399
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,71.0
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,71.75
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.25
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,72.62
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,74.5
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.62
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.38
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.62
,,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9061299999999999
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9885299999999999
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94614
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.88
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.12
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.12
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.25
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.38
,,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98703
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9823299999999999
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99155
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,99.88
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,100.88
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.12
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,77.88
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,78.12
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.0
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.5
,,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.25
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,,2023-06-11T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (Min),A,195.25
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (Max),A,196.5
,,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (Min),A,197.88
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (Max),A,199.62
,,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.88
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (Min),A,132.25
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (Max),A,133.0
,,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
,,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T15:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92648
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9858100000000001
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95972
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.25
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.0
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.25
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.12
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.12
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.25
,,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.12
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9703700000000001
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94357
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9633200000000001
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.5
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.25
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.88
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.12
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.38
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.75
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.25
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.25
,,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.25
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95554
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9936799999999999
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9385700000000001
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
