Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.38
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.88
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
,,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9762299999999999
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9877299999999999
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99405
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.88
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.88
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.88
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,81.38
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,81.38
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.38
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,63.88
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,64.0
,,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,,2023-06-11T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (Min),A,142.5
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (Max),A,143.38
,,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (Min),A,197.75
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (Max),A,199.12
,,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (Min),A,132.88
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (Max),A,133.0
,,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
,,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T15:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91907
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94537
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96899
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.75
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.88
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.25
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.25
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.25
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.5
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.5
,,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99124
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95737
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98398
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,59.75
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,61.38
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.25
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,51.25
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.75
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,62.88
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.0
,,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8933399999999999
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888899999999999
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9662799999999999
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.25
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.38
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.25
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.62
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.75
,,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.75
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9743299999999999
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98001
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9890700000000001
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.62
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.88
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,69.38
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.0
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.88
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.25
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.5
,,2023-06-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.25
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2023-06-11T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (Min),A,152.62
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (Max),A,154.62
,,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.12
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (Min),A,167.62
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (Max),A,169.12
,,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.62
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (Min),A,138.12
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (Max),A,138.25
,,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
,,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T15:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.19
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9552299999999999
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9545600000000001
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9600200000000001
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.0
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.12
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.88
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.88
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.88
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.12
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.25
,,2023-06-11T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.25
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97024
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9761700000000001
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96109
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.38
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.12
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.75
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,56.88
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,59.5
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.38
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.0
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.25
,,2023-06-11T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.12
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.25
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96396
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9742700000000001
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98306
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.75
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.0
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.88
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
,,2023-06-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.44
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9877
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98492
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9578200000000001
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,91.5
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,92.5
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.88
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,97.38
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,97.88
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.62
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.0
,,2023-06-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-11T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (Min),A,168.62
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (Max),A,169.75
,,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (Min),A,195.12
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (Max),A,197.38
,,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (Min),A,101.0
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (Max),A,101.12
,,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
,,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T15:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.94
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.75
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8354799999999999
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9518700000000001
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9356700000000001
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.12
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.25
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.25
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.75
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.0
,,2023-06-11T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.88
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98477
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93173
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94983
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.25
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.38
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.38
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.0
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.12
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.75
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.0
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.12
,,2023-06-11T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93686
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97604
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9845
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.0
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.75
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.25
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.38
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
,,2023-06-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.19
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9818399999999999
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9816
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9882200000000001
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,84.12
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,84.38
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.38
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,84.75
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,85.12
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.88
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.25
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.38
,,2023-06-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.25
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-11T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (Min),A,151.5
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (Max),A,151.75
,,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (Min),A,156.75
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (Max),A,157.88
,,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (Min),A,104.75
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (Max),A,105.0
,,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
,,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T14:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.31
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99261
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97931
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93921
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,45.38
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,46.0
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.88
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.5
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.5
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.25
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.38
,,2023-06-11T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.38
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.81
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98746
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84295
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94821
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.5
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.62
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.62
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.5
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.38
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.75
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.75
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.88
,,2023-06-11T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.75
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.31
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96741
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87866
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9548
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.88
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.5
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
,,2023-06-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9734799999999999
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99216
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9785200000000001
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,75.75
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,76.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.88
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,110.5
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,111.75
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.88
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.75
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.0
,,2023-06-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.88
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-11T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (Min),A,189.25
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (Max),A,189.88
,,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (Min),A,168.75
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (Max),A,171.12
,,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (Min),A,95.12
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (Max),A,95.25
,,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
,,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T14:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9890100000000001
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94534
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98813
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.75
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.88
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.88
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.5
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.75
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.62
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.88
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.88
,,2023-06-11T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.88
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.0
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98306
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8117
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93304
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.75
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.62
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.12
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.25
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.62
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.38
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.62
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.75
,,2023-06-11T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.75
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96625
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9003
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9605100000000001
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.38
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
