Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
,,2023-06-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97998
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99011
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9812
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,78.62
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.75
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.75
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,84.0
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,84.25
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.12
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.25
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.62
,,2023-06-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.38
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-11T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (Min),A,174.38
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (Max),A,175.38
,,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.88
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (Min),A,132.75
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (Max),A,135.75
,,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (Min),A,98.62
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (Max),A,106.88
,,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
,,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T14:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.88
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.75
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9957299999999999
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96524
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9827899999999999
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.62
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.62
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.38
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.75
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.62
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.62
,,2023-06-11T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.62
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99423
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91989
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9274899999999999
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,76.5
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,76.62
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.88
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.75
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.62
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.25
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.62
,,2023-06-11T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.75
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96094
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86349
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94434
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.5
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
,,2023-06-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.88
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9818399999999999
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9795799999999999
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97131
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,77.38
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,79.12
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.38
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,75.12
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.5
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.25
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.38
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.25
,,2023-06-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.62
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
,,2023-06-11T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (Min),A,193.62
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (Max),A,208.75
,,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (Min),A,146.62
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (Max),A,149.88
,,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (Min),A,94.88
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (Max),A,95.12
,,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
,,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T14:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.81
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97803
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9648700000000001
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99466
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.12
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.12
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.12
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.88
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.0
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.88
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.38
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.5
,,2023-06-11T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.94
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.06
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98877
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8367899999999999
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95709
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.88
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.88
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.88
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.38
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.0
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.75
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.12
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.12
,,2023-06-11T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.12
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.43
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.965
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79666
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8916
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.25
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.38
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.25
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.25
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
,,2023-06-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97385
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9789399999999999
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97983
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,63.38
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,63.5
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.38
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,84.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,84.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.38
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.5
,,2023-06-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.38
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2023-06-11T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (Min),A,155.5
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (Max),A,155.75
,,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (Min),A,133.62
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (Max),A,138.62
,,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (Min),A,125.38
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (Max),A,125.5
,,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
,,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T14:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.69
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98715
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99075
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98877
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.5
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.62
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.62
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.38
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.5
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.0
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.25
,,2023-06-11T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.62
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.19
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.94
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9827899999999999
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76486
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9564799999999999
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.62
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.62
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.62
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.0
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.12
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.12
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.5
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.62
,,2023-06-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9922799999999999
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85824
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92609
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,43.38
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,43.5
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.12
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
,,2023-06-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9859899999999999
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9659399999999999
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95605
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,80.25
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,80.5
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.38
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.75
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.88
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.88
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.38
,,2023-06-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-11T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (Min),A,200.0
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (Max),A,200.0
,,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (Min),A,126.12
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (Max),A,126.12
,,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (Min),A,112.5
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (Max),A,113.62
,,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
,,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T14:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.12
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97595
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97836
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97726
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.0
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.75
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.62
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.25
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.75
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.62
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.38
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.75
,,2023-06-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.62
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9946
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8734700000000001
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98614
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,73.0
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,83.5
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.25
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.12
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.38
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.88
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.88
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.25
,,2023-06-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.12
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9866299999999999
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92276
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96368
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.75
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.88
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.75
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.25
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.25
,,2023-06-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.12
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9852299999999999
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9799200000000001
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9266700000000001
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,69.25
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.5
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.38
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,68.0
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.25
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.25
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
,,2023-06-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-11T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (Min),A,198.62
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (Max),A,208.75
,,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.62
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (Min),A,134.88
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (Max),A,135.75
,,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (Min),A,105.62
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (Max),A,106.25
,,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
,,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T13:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9655100000000001
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9454899999999999
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93814
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.12
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.75
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.38
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.5
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.62
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.62
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.5
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.88
,,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.62
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9942
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88528
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98041
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,64.62
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,64.75
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.75
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.38
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.25
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.75
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.75
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.88
,,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.88
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84015
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9260200000000001
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99313
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.5
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.75
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.88
,,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.75
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
