Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9742700000000001
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96335
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9202600000000001
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.38
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.75
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.62
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.88
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.38
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.62
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
,,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-11T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (Min),A,157.75
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (Max),A,158.62
,,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (Min),A,113.75
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (Max),A,114.75
,,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (Min),A,111.62
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (Max),A,111.88
,,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
,,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T13:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9056700000000001
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94919
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9875200000000001
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.62
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.62
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.88
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.88
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.88
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.0
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.12
,,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.25
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9850200000000001
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86435
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97372
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.62
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.0
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.75
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.0
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.12
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.12
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.62
,,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.88
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.44
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96057
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84857
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99625
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.25
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.38
,,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.38
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.81
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9675299999999999
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97821
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9494299999999999
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.12
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.12
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.12
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,75.75
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.88
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.75
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
,,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
,,2023-06-11T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (Min),A,124.12
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (Max),A,124.12
,,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (Min),A,130.75
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (Max),A,130.75
,,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (Min),A,142.5
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (Max),A,145.5
,,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
,,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T13:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87097
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827299999999999
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97693
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.62
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.25
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.38
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.38
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.75
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.88
,,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.75
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.06
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9932200000000001
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83447
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98846
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,65.0
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,65.25
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.12
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.0
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.5
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,60.88
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.0
,,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8928200000000001
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9526700000000001
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97296
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.5
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
,,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9810200000000001
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98575
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,66.25
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,70.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.12
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,81.12
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,81.38
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.25
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.0
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.12
,,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.12
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2023-06-11T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (Min),A,152.12
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (Max),A,156.12
,,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (Min),A,149.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (Max),A,151.62
,,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (Min),A,139.0
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (Max),A,139.12
,,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
,,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T13:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.12
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98911
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9544100000000001
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97406
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.0
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.12
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.0
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.0
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.25
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.25
,,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.25
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98639
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8568100000000001
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98779
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.25
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.38
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.38
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.25
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.62
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.0
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.12
,,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.38
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.19
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97488
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9334399999999999
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97214
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.5
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.62
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.5
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.88
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
,,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.62
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9691799999999999
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9840700000000001
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91385
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.5
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.75
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,80.5
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,80.75
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.62
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
,,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-11T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (Min),A,153.25
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (Max),A,153.75
,,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (Min),A,136.12
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (Max),A,137.38
,,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (Min),A,114.62
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (Max),A,115.75
,,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
,,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T13:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.871
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9528200000000001
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9754299999999999
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.5
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.62
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.62
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.25
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.5
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.38
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.0
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.25
,,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.12
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.5
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.996
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77356
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9682299999999999
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,77.88
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,78.0
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.88
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.38
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.5
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.62
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.38
,,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.88
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9715600000000001
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95145
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98419
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.38
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.62
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.88
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.62
,,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9644799999999999
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9699700000000001
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91809
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.62
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,51.0
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.88
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,68.62
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.88
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.62
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.38
,,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-11T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (Min),A,159.75
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (Max),A,160.12
,,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.88
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (Min),A,123.25
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (Max),A,123.5
,,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (Min),A,97.62
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (Max),A,101.38
,,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
,,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T13:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9353
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9347799999999999
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93619
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.25
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.25
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.25
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.88
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.88
,,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.88
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899899999999999
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9593200000000001
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97351
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,51.12
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.62
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.38
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.0
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.25
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.62
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.75
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.88
,,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.88
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.94
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90594
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8406299999999999
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95126
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
,,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
