Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9741200000000001
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95962
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9593200000000001
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.62
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,55.75
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.62
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,53.88
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.88
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.88
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.12
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.88
,,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-11T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (Min),A,128.12
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (Max),A,128.62
,,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.38
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (Min),A,124.75
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (Max),A,125.88
,,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (Min),A,119.38
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (Max),A,120.12
,,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
,,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T12:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9875200000000001
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98679
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9486700000000001
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.5
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.62
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.25
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.62
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.38
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.62
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.88
,,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.75
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98029
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85257
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9087799999999999
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.25
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.25
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.88
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.0
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.88
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.88
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.38
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.5
,,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.38
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96555
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93658
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99219
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.25
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.62
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.88
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.75
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.88
,,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.75
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97705
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98077
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88861
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.62
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.12
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.75
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,73.75
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.88
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.75
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
,,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-11T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (Min),A,143.25
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (Max),A,144.75
,,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.38
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (Min),A,137.5
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (Max),A,140.12
,,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (Min),A,102.0
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (Max),A,102.38
,,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
,,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T12:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9021299999999999
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97351
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94537
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.5
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.75
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.62
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.0
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.0
,,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.38
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9811700000000001
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80008
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9797399999999999
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,55.12
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.62
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.25
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.5
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.5
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.88
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,62.62
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.0
,,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.88
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9085700000000001
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94034
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9577
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.75
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.88
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
,,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.43
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9824799999999999
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97305
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8962100000000001
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,68.88
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,69.12
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,59.25
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,59.62
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
,,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-11T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (Min),A,141.75
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (Max),A,142.62
,,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (Min),A,118.5
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (Max),A,121.5
,,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (Min),A,114.25
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (Max),A,117.38
,,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
,,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T12:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95926
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93985
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97452
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.88
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.0
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.88
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.62
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.62
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.62
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.0
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.75
,,2023-06-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.25
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.31
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9657600000000001
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9101899999999999
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.922
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.12
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.25
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.25
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.75
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.38
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.12
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.25
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.25
,,2023-06-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.25
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9223299999999999
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98193
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9574600000000001
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,36.38
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.62
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.38
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
,,2023-06-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98364
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98215
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98065
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,72.5
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,72.62
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,67.12
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.12
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.12
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.38
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.5
,,2023-06-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
,,2023-06-11T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (Min),A,135.75
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (Max),A,136.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.88
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (Min),A,145.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (Max),A,147.5
,,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (Min),A,108.12
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (Max),A,109.0
,,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
,,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T12:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.94
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.88
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8885200000000001
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94888
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99197
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.75
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.12
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,48.12
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.38
,,2023-06-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.25
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98395
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9201299999999999
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97415
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.5
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.5
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.75
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.88
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.12
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.25
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.75
,,2023-06-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.69
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9538
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8387399999999999
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98169
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.12
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.12
,,2023-06-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.12
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98505
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91717
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9795799999999999
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,77.5
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,78.75
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.38
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.12
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.5
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.88
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.25
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.12
,,2023-06-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.62
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
,,2023-06-11T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (Min),A,154.12
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (Max),A,155.38
,,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (Min),A,99.25
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (Max),A,103.12
,,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (Min),A,160.62
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (Max),A,163.25
,,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
,,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T12:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.44
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776299999999999
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9584600000000001
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97314
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.25
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.5
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.38
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.5
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.62
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.38
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.25
,,2023-06-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.62
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9885299999999999
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88455
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94455
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,52.0
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,52.25
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.12
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.62
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.38
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.75
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.0
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.62
,,2023-06-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.38
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.69
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97311
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85757
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9769
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.62
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.88
,,2023-06-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.62
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9585299999999999
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9768399999999999
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96396
