Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,51.12
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.62
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.88
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,60.75
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.12
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.25
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.62
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.0
,,2023-06-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.75
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-11T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (Min),A,137.75
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (Max),A,139.38
,,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (Min),A,114.12
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (Max),A,117.12
,,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (Min),A,112.5
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (Max),A,118.38
,,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
,,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T12:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.13
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97629
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9298700000000001
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736899999999999
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.62
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.75
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.62
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.38
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.62
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.88
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.12
,,2023-06-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9925799999999999
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88455
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97357
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,56.62
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,56.88
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.75
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.0
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.12
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.38
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.38
,,2023-06-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.38
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9229999999999999
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89212
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.863
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
,,2023-06-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.19
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9736
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9797100000000001
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98801
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,65.62
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,65.75
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.75
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.75
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.25
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.12
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.38
,,2023-06-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.25
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-11T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (Min),A,148.75
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (Max),A,149.0
,,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (Min),A,104.25
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (Max),A,106.75
,,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (Min),A,115.38
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (Max),A,115.5
,,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
,,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T11:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.63
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9068
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9720799999999999
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9912700000000001
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.5
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.62
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.88
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,46.0
,,2023-06-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.12
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99625
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91351
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9232799999999999
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,78.62
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,78.75
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.75
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.62
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.25
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.12
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.75
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.88
,,2023-06-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.88
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.5
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92648
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8093199999999999
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9006
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.25
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
,,2023-06-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97446
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9701200000000001
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9933200000000001
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,60.12
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,60.38
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.25
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,57.62
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.12
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,65.38
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,65.62
,,2023-06-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,,2023-06-11T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (Min),A,160.62
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (Max),A,161.0
,,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (Min),A,119.62
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (Max),A,124.75
,,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (Min),A,155.25
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (Max),A,155.38
,,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
,,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T11:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9147299999999999
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98734
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9016700000000001
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.75
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.88
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.75
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.5
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.12
,,2023-06-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.88
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.31
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9967
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9505899999999999
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95224
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.0
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,86.62
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,92.25
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.75
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.88
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.12
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.5
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.88
,,2023-06-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.75
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.81
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93005
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72943
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8936799999999999
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
,,2023-06-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9765299999999999
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97934
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9650299999999999
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,61.12
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,61.62
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.38
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.25
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.62
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.38
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.5
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,39.62
,,2023-06-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.62
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-11T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (Min),A,167.12
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (Max),A,172.88
,,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (Min),A,135.75
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (Max),A,136.25
,,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (Min),A,99.62
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (Max),A,100.25
,,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
,,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T11:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.31
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95071
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98688
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90912
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.25
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.5
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.88
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.12
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.38
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.75
,,2023-06-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98367
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9133
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9276700000000001
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,50.25
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.38
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.25
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.88
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.38
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.88
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.88
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.25
,,2023-06-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.12
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.19
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9766799999999999
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85846
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9207799999999999
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.25
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.38
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
,,2023-06-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.56
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97604
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94852
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9519
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.62
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,52.75
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.62
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.62
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.75
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.75
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.0
,,2023-06-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.88
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
,,2023-06-11T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (Min),A,138.12
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (Max),A,138.5
,,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (Min),A,105.75
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (Max),A,108.62
,,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (Min),A,86.88
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (Max),A,87.25
,,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
,,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T11:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.25
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9832799999999999
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91904
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98431
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.5
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.0
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.75
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.25
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.38
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.38
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.75
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.88
,,2023-06-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.75
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.88
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9900200000000001
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89746
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9656399999999999
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,52.0
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,52.25
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.12
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.0
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.25
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.38
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.38
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.62
,,2023-06-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.44
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91406
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8240299999999999
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96042
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
,,2023-06-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9799200000000001
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93365
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928299999999999
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,57.0
