Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.0
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.12
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.12
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,71.12
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,72.25
,,2023-06-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.75
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.19
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
,,2023-06-11T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (Min),A,142.62
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (Max),A,143.25
,,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (Min),A,82.88
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (Max),A,86.75
,,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (Min),A,156.12
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (Max),A,156.62
,,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
,,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T11:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93124
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9569700000000001
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9238299999999999
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.38
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.5
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.38
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.88
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.12
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.25
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.38
,,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.25
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.12
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9909100000000001
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9266
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97345
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,57.75
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,57.88
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.75
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.38
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.62
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.62
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.75
,,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.62
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9294399999999999
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94595
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9856299999999999
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.75
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
,,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93109
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9637399999999999
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99124
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,31.75
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,41.12
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.38
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,54.38
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,54.5
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.62
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.25
,,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
,,2023-06-11T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (Min),A,110.38
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (Max),A,120.0
,,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (Min),A,126.25
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (Max),A,127.5
,,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (Min),A,133.38
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (Max),A,133.62
,,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
,,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T11:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.0
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81195
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9855
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98935
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.88
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.0
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.88
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.0
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.25
,,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.12
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.06
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9949600000000001
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89133
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81595
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,66.62
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,66.75
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.75
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.5
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.38
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.75
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.5
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.75
,,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.62
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.06
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92438
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78296
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9866
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.75
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
,,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.75
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.5
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96985
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9553799999999999
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98441
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,58.38
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,58.5
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.38
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.0
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.38
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.12
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.5
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.75
,,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.62
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-11T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (Min),A,142.12
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (Max),A,142.38
,,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (Min),A,107.88
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (Max),A,109.25
,,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (Min),A,96.88
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (Max),A,97.88
,,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
,,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T10:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.94
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.69
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71359
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98724
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96204
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.0
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.12
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.0
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.88
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.0
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.88
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.0
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.12
,,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.62
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9852
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8463700000000001
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97003
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.12
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.38
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.25
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.62
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.25
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.12
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.62
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.0
,,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.38
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92425
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92419
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98074
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.38
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.75
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
,,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.88
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96573
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90054
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96362
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,55.75
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.25
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.0
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.5
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.25
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.25
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.38
,,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.38
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
,,2023-06-11T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (Min),A,111.25
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (Max),A,112.12
,,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (Min),A,99.12
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (Max),A,104.12
,,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (Min),A,97.75
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (Max),A,100.12
,,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
,,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T10:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.38
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.34133
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9454899999999999
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94058
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.5
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.62
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.62
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.38
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.38
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.38
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.75
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.0
,,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.88
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.5
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-45.56
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8499700000000001
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6058
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5674399999999999
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.0
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.38
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.25
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.38
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.62
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.5
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.62
,,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.62
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93317
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88559
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99155
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.75
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.12
,,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.06
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9201600000000001
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9541
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94525
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.25
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.5
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.38
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.12
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.38
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.25
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.0
,,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.62
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-11T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (Min),A,68.62
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (Max),A,69.25
,,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (Min),A,71.75
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (Max),A,73.38
,,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (Min),A,76.25
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (Max),A,77.25
,,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
,,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T10:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.43
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.5
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9866299999999999
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9134200000000001
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97134
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.25
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.25
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.75
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.88
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.12
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.62
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.62
,,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.62
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.31
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98682
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8998700000000001
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9587100000000001
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.38
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.0
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.75
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.12
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.62
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.38
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.0
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.5
,,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.25
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98813
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95367
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9968299999999999
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.12
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.38
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.25
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.12
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.88
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.88
,,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.88
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96005
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96121
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9819899999999999
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,56.38
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,57.38
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.88
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.0
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.25
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.12
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,40.38
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.88
