Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.62
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2023-06-11T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (Min),A,152.38
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (Max),A,153.25
,,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.75
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (Min),A,108.12
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (Max),A,109.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (Min),A,136.75
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (Max),A,137.0
,,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
,,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T10:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.75
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97919
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91791
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9853200000000001
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.38
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.5
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.38
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.5
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.75
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.62
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.62
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.62
,,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.12
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.63
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9817799999999999
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95468
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.57519
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.88
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.12
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.62
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.75
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.25
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,10.5
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,10.62
,,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.62
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98425
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9584299999999999
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99072
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.12
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.12
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.25
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.88
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.75
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.38
,,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606899999999999
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9566600000000001
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98956
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.12
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,47.5
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.38
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.62
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.88
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.75
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.5
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.88
,,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.75
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
,,2023-06-11T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (Min),A,135.38
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (Max),A,135.88
,,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (Min),A,100.38
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (Max),A,102.88
,,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (Min),A,113.62
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (Max),A,114.62
,,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.12
,,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T10:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.19
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.12
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98718
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95236
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96185
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.0
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.25
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.12
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.0
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.12
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.88
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.5
,,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.12
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98175
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.858
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98874
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.12
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.38
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.25
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.12
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.62
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,65.38
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,65.62
,,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.25
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9930399999999999
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9799200000000001
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98734
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.75
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.62
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.5
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.62
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.75
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.12
,,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.75
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96905
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9494299999999999
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98126
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,50.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,56.12
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.12
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.62
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.38
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.25
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.62
,,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
,,2023-06-11T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (Min),A,130.25
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (Max),A,137.0
,,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (Min),A,102.12
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (Max),A,106.75
,,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (Min),A,150.25
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (Max),A,150.88
,,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
,,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T10:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95032
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9558700000000001
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9734799999999999
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.75
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.75
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.75
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.0
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.62
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.62
,,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.62
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.62
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98962
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9837600000000001
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9469299999999999
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.62
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,54.0
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.25
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,75.5
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,77.25
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.38
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.0
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.12
,,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.62
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9867600000000001
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9604799999999999
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9857799999999999
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.0
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.12
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.25
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.38
,,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.25
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9682299999999999
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97836
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9851700000000001
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,54.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,54.5
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.25
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.0
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.12
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.12
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.38
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.5
,,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2023-06-11T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (Min),A,128.88
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (Max),A,139.12
,,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (Min),A,162.0
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (Max),A,163.75
,,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.88
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (Min),A,124.88
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (Max),A,128.12
,,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
,,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T09:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.44
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9494
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98593
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9289200000000001
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.38
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.62
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.12
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.25
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.25
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.75
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
,,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.88
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.69
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99341
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9805299999999999
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9912700000000001
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.0
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,53.38
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,54.0
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.62
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.88
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.25
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,88.12
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,88.88
,,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.62
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9962200000000001
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9303299999999999
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9953299999999999
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.75
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.88
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,45.75
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.88
,,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.12
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9631299999999999
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86874
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98224
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.12
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.5
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.25
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.88
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.25
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.0
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.12
,,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.12
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
,,2023-06-11T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (Min),A,135.5
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (Max),A,136.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (Min),A,110.88
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (Max),A,112.12
,,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (Min),A,183.0
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (Max),A,187.38
,,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
,,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T09:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.56
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9565100000000001
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94079
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686299999999999
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.0
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.12
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.75
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.88
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.75
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.0
,,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9941399999999999
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9303299999999999
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9840700000000001
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,64.62
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,64.88
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.75
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.75
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.0
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,68.38
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,69.12
,,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.75
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.25
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9893200000000001
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8612299999999999
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98398
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.5
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.5
,,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9581299999999999
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92065
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96072
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,43.12
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.5
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.38
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.25
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.38
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.62
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.88
,,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.88
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
