Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
,,2023-06-11T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (Min),A,140.5
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (Max),A,140.88
,,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (Min),A,87.75
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (Max),A,91.25
,,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (Min),A,130.12
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (Max),A,139.88
,,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
,,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T09:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.19
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9473
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9327700000000001
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97031
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.75
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.62
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.62
,,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.62
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9880399999999999
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98315
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9882200000000001
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.12
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.12
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.12
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,67.12
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,67.38
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.25
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,63.88
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,64.0
,,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.88
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.31
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9869399999999999
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8165899999999999
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9613
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
,,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92709
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9595299999999999
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98587
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.5
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.62
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.62
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.75
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.62
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,41.38
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,41.75
,,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.62
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
,,2023-06-11T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (Min),A,104.88
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (Max),A,104.88
,,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (Min),A,133.88
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (Max),A,134.12
,,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (Min),A,141.25
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (Max),A,141.38
,,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.38
,,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T09:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.12
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.94
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9907799999999999
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98651
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9888899999999999
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.0
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.12
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.88
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.12
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.0
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.0
,,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99371
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93042
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9912700000000001
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,72.75
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,74.38
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.62
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.5
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.75
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.62
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,60.38
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,60.62
,,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9907799999999999
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91864
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94989
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.38
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.62
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.62
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.88
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
,,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8850399999999999
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94171
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9288
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,30.88
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,31.38
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.25
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.62
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.0
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.75
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.75
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.88
,,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.88
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
,,2023-06-11T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (Min),A,155.62
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (Max),A,157.38
,,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (Min),A,112.88
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (Max),A,113.62
,,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (Min),A,128.88
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (Max),A,133.88
,,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.88
,,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T09:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.81
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9972799999999999
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98669
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99103
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,59.5
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,59.88
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.62
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.38
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.5
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.38
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.62
,,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98761
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98544
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9505
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.0
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.0
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.25
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.38
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,51.0
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.75
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.25
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.62
,,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.38
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95654
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84778
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9895
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.25
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.5
,,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.38
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9599
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98013
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9052100000000001
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,47.12
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,48.88
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.88
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.88
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,57.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.75
,,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.62
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
,,2023-06-11T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (Min),A,153.88
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (Max),A,159.5
,,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (Min),A,141.0
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (Max),A,141.75
,,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (Min),A,115.75
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (Max),A,116.62
,,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
,,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T09:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.56
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.63
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.12
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9907799999999999
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9227
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9767100000000001
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,44.88
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,45.75
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.12
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.12
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.12
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.75
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.38
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.62
,,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.38
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99411
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98618
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91785
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,53.12
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.25
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.12
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,68.25
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,68.5
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.38
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.38
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.5
,,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94079
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8376100000000001
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94311
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
,,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92099
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9492799999999999
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81726
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,38.25
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.38
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.25
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.62
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.0
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.88
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
,,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
,,2023-06-11T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (Min),A,144.88
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (Max),A,145.12
,,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (Min),A,133.38
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (Max),A,133.88
,,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (Min),A,73.88
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (Max),A,77.12
,,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
,,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T08:50:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.88
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99219
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89722
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9823
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.25
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.5
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.38
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.25
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.25
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.25
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.75
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.75
,,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.75
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.12
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99429
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99631
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97916
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.0
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,54.88
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.0
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,84.38
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,84.62
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,70.62
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,70.88
,,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.75
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99103
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93622
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94025
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.88
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.12
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
,,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97534
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9462299999999999
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87311
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.88
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.38
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.12
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.25
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.25
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.25
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.5
,,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
