Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
,,2023-06-11T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (Min),A,163.12
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (Max),A,163.5
,,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (Min),A,158.25
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (Max),A,158.62
,,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (Min),A,121.5
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (Max),A,130.62
,,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
,,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T08:40:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.69
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.81
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.62
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9918799999999999
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9528200000000001
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81653
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.0
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.38
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.25
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.62
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.88
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.75
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
,,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9918799999999999
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89328
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86459
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,66.88
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,73.38
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.12
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.88
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.62
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.88
,,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.75
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.25
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94116
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93143
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9837899999999999
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
,,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93927
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9610299999999999
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93494
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,42.75
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,43.25
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.88
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.5
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.88
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.75
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.88
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.5
,,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.25
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
,,2023-06-11T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (Min),A,147.5
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (Max),A,154.62
,,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (Min),A,95.62
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (Max),A,96.5
,,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (Min),A,78.62
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (Max),A,79.62
,,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.12
,,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T08:30:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.0
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94134
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96829
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95004
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.88
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.12
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.62
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.0
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.75
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.25
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.38
,,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.38
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91345
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91089
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96078
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.88
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.88
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.12
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.38
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.5
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.38
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.62
,,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.38
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98849
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98062
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9087799999999999
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.88
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.62
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.75
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.62
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
,,2023-06-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.63
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9697899999999999
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9570000000000001
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7083699999999999
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,52.88
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,53.12
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.25
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.62
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.75
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.75
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
,,2023-06-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-11T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (Min),A,104.12
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (Max),A,110.38
,,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (Min),A,110.0
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (Max),A,112.88
,,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (Min),A,93.5
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (Max),A,93.75
,,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
,,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T08:20:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9473
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9783299999999999
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8822
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.38
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.38
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.0
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.12
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.5
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
,,2023-06-11T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9712799999999999
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9631
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98041
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.12
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.5
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.25
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.25
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.38
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.75
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,70.75
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,71.0
,,2023-06-11T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.88
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.13
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9776600000000001
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82171
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97195
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.75
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.25
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.0
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
,,2023-06-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.12
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91269
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89187
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4728600000000001
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,34.5
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,34.62
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.25
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.12
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
,,2023-06-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
,,2023-06-11T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (Min),A,99.5
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (Max),A,100.25
,,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (Min),A,97.0
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (Max),A,105.62
,,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (Min),A,107.0
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (Max),A,116.25
,,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
,,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T08:10:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96985
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94955
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87765
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.0
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.25
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.12
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.38
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.38
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.88
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
,,2023-06-11T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9903
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91446
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9667399999999999
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.62
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,50.25
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.88
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.62
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.12
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.88
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.25
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.0
,,2023-06-11T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.93
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8829
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80276
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9579799999999999
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
,,2023-06-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9324899999999999
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97372
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87005
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.62
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,36.5
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.12
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.25
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.25
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.25
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
,,2023-06-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.62
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
,,2023-06-11T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (Min),A,115.38
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (Max),A,116.38
,,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (Min),A,103.25
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (Max),A,105.75
,,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (Min),A,92.38
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (Max),A,93.0
,,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
,,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,0.0
,,2023-06-11T08:00:00.000+00:00,ambient,,Temperature,C,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.81
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99582
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98419
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8544
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.0
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.25
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.12
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.25
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.25
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.25
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
,,2023-06-11T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9884299999999999
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9332
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9604799999999999
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.0
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.38
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.25
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.5
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.75
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.38
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.62
,,2023-06-11T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90115
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92343
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98944
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
,,2023-06-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9282799999999999
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9745799999999999
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9812
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,35.12
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,35.38
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.25
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,60.5
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.38
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.38
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.75
,,2023-06-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
,,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
,,2023-06-11T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
,,2023-06-11T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
,,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
